Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,12,30,573.0,234.0,1.9,10.0,653.0,482.89,380.03
2018,3,4,12,45,732.5,176.5,1.95,10.15,706.5,564.81,445.81
2018,3,4,13,0,892.0,119.0,2.0,10.3,760.0,650.57,514.04
2018,3,4,13,15,939.5,100.0,2.05,10.25,762.5,703.85,557.28
2018,3,4,13,30,987.0,81.0,2.1,10.2,765.0,761.02,602.96
2018,3,4,13,45,980.5,80.5,2.1,10.2,741.0,797.5,631.21
2018,3,4,14,0,974.0,80.0,2.1,10.2,717.0,830.34,655.35
2018,3,4,14,15,964.5,78.5,2.15,10.1,685.0,855.99,675.16
2018,3,4,14,30,955.0,77.0,2.2,10.0,653.0,877.62,692.35
2018,3,4,14,45,941.5,75.0,2.2,9.9,614.0,891.26,703.63
2018,3,4,15,0,928.0,73.0,2.2,9.8,575.0,900.69,712.2
2018,3,4,15,15,886.0,76.0,2.2,9.8,524.5,887.13,704.38
2018,3,4,15,30,844.0,79.0,2.2,9.8,474.0,878.96,700.74
2018,3,4,15,45,833.0,72.5,2.15,9.3,428.5,872.68,699.21
2018,3,4,16,0,822.0,66.0,2.1,8.8,383.0,862.48,694.72
2018,3,4,16,15,791.0,61.5,1.85,7.95,332.5,832.95,674.54
2018,3,4,16,30,760.0,57.0,1.6,7.1,282.0,799.92,650.86
2018,3,4,16,45,700.0,52.0,1.4,6.3,229.0,736.84,603.45
2018,3,4,17,0,640.0,47.0,1.2,5.5,176.0,671.12,551.21
2018,3,4,17,15,534.5,40.0,1.2,4.9,126.5,572.78,471.05
2018,3,4,17,30,429.0,33.0,1.2,4.3,77.0,466.07,373.41
2018,3,4,17,45,258.5,21.5,1.2,3.75,43.5,277.58,51.54
2018,3,4,18,0,88.0,10.0,1.2,3.2,10.0,79.61,0.0
2018,3,4,18,15,44.0,5.0,1.2,3.2,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.75,2.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.65,2.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.5,2.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.45,2.05,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.5,1.75,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.5,1.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.55,1.45,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.6,1.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.85,0.4,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,-0.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.25,-1.45,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.25,-2.45,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,3,5,6,15,31.0,3.5,1.3,-1.55,3.0,0.0,0.0
2018,3,5,6,30,62.0,7.0,1.4,-0.6,6.0,0.0,0.0
2018,3,5,6,45,242.5,18.5,1.5,0.35,37.0,14.56,0.0
2018,3,5,7,0,423.0,30.0,1.6,1.3,68.0,25.25,15.96
2018,3,5,7,15,536.0,37.5,1.7,2.1,118.0,34.4,25.8
2018,3,5,7,30,649.0,45.0,1.8,2.9,168.0,41.53,32.83
2018,3,5,7,45,712.5,49.5,1.9,3.7,222.0,45.86,36.99
2018,3,5,8,0,776.0,54.0,2.0,4.5,276.0,50.33,41.06
2018,3,5,8,15,816.5,57.5,2.0,5.3,330.0,53.78,44.05
2018,3,5,8,30,857.0,61.0,2.0,6.1,384.0,57.25,46.96
2018,3,5,8,45,883.5,64.0,1.95,6.95,434.5,66.05,54.63
2018,3,5,9,0,910.0,67.0,1.9,7.8,485.0,69.53,57.38
2018,3,5,9,15,928.5,68.5,1.8,8.45,530.5,71.72,58.99
2018,3,5,9,30,947.0,70.0,1.7,9.1,576.0,73.8,60.51
2018,3,5,9,45,960.5,70.5,1.6,9.75,615.0,75.02,61.26
2018,3,5,10,0,974.0,71.0,1.5,10.4,654.0,76.16,61.95
2018,3,5,10,15,983.0,73.0,1.45,10.85,687.5,78.07,63.36
2018,3,5,10,30,992.0,75.0,1.4,11.3,721.0,86.92,70.83
2018,3,5,10,45,999.0,75.0,1.35,11.7,746.5,151.31,83.89
2018,3,5,11,0,1006.0,75.0,1.3,12.1,772.0,215.99,127.75
2018,3,5,11,15,1010.5,76.0,1.25,12.4,790.0,280.86,181.38
2018,3,5,11,30,1015.0,77.0,1.2,12.7,808.0,345.25,238.07
2018,3,5,11,45,1016.5,77.5,1.15,13.0,817.0,407.52,293.55
2018,3,5,12,0,1018.0,78.0,1.1,13.3,826.0,468.43,346.84
2018,3,5,12,15,1018.0,77.5,1.05,13.45,826.0,526.23,396.29
2018,3,5,12,30,1018.0,77.0,1.0,13.6,826.0,581.96,442.4
2018,3,5,12,45,1015.5,76.5,1.0,13.75,817.5,634.01,484.59
2018,3,5,13,0,1013.0,76.0,1.0,13.9,809.0,683.3,523.43
2018,3,5,13,15,1008.0,75.0,1.0,13.9,791.5,727.56,557.9
2018,3,5,13,30,1003.0,74.0,1.0,13.9,774.0,768.44,589.18
2018,3,5,13,45,996.0,74.0,1.0,13.95,749.5,805.41,615.94
2018,3,5,14,0,989.0,74.0,1.0,14.0,725.0,838.68,638.98
2018,3,5,14,15,979.5,73.0,1.05,13.9,693.0,865.09,658.57
2018,3,5,14,30,970.0,72.0,1.1,13.8,661.0,887.44,675.69
2018,3,5,14,45,956.5,70.5,1.1,13.7,622.0,901.77,686.83
2018,3,5,15,0,943.0,69.0,1.1,13.6,583.0,911.86,695.41
2018,3,5,15,15,925.0,67.0,1.1,13.6,538.0,913.19,698.08
2018,3,5,15,30,907.0,65.0,1.1,13.6,493.0,910.35,698.2
2018,3,5,15,45,863.5,63.0,1.05,13.05,436.5,880.39,680.45
2018,3,5,16,0,820.0,61.0,1.0,12.5,380.0,856.5,666.93
2018,3,5,16,15,764.0,58.5,0.95,11.6,324.0,806.64,635.37
2018,3,5,16,30,708.0,56.0,0.9,10.7,268.0,753.48,600.34
2018,3,5,16,45,629.5,52.5,0.85,9.85,215.0,675.71,545.03
2018,3,5,17,0,551.0,49.0,0.8,9.0,162.0,605.24,491.89
2018,3,5,17,15,448.5,41.5,0.9,8.4,116.0,500.43,408.92
2018,3,5,17,30,346.0,34.0,1.0,7.8,70.0,396.68,317.6
2018,3,5,17,45,217.0,21.5,1.05,7.2,40.0,246.05,78.36
2018,3,5,18,0,88.0,9.0,1.1,6.6,10.0,79.01,0.0
2018,3,5,18,15,44.0,4.5,1.1,6.3,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,6,6,15,2.5,2.0,1.1,3.3,2.0,0.0,0.0
2018,3,6,6,30,5.0,4.0,1.1,4.0,4.0,3.15,0.0
2018,3,6,6,45,62.0,19.5,1.15,4.7,25.0,14.61,0.0
2018,3,6,7,0,119.0,35.0,1.2,5.4,46.0,26.04,16.68
2018,3,6,7,15,174.5,52.0,1.3,6.15,80.0,38.4,29.05
2018,3,6,7,30,230.0,69.0,1.4,6.9,114.0,50.64,40.62
2018,3,6,7,45,280.0,85.5,1.55,7.6,156.0,61.73,50.86
2018,3,6,8,0,330.0,102.0,1.7,8.3,198.0,72.82,60.84
2018,3,6,8,15,493.5,97.5,1.85,9.2,271.0,71.73,59.55
2018,3,6,8,30,657.0,93.0,2.0,10.1,344.0,72.36,59.75
2018,3,6,8,45,777.5,80.0,2.15,10.95,414.0,70.01,57.26
2018,3,6,9,0,898.0,67.0,2.3,11.8,484.0,69.4,56.34
2018,3,6,9,15,838.5,87.5,2.5,12.45,506.0,75.83,61.67
2018,3,6,9,30,779.0,108.0,2.7,13.1,528.0,88.22,72.16
2018,3,6,9,45,840.0,100.0,2.85,13.75,582.0,83.42,67.59
2018,3,6,10,0,901.0,92.0,3.0,14.4,636.0,87.46,70.75
2018,3,6,10,15,943.5,83.0,3.05,14.8,678.5,83.31,66.9
2018,3,6,10,30,986.0,74.0,3.1,15.2,721.0,89.52,60.1
2018,3,6,10,45,992.0,74.5,3.15,15.6,746.0,153.79,84.24
2018,3,6,11,0,998.0,75.0,3.2,16.0,771.0,218.24,128.6
2018,3,6,11,15,1001.5,75.5,3.15,16.25,788.0,282.08,181.81
2018,3,6,11,30,1005.0,76.0,3.1,16.5,805.0,345.3,238.01
2018,3,6,11,45,999.5,79.5,3.1,16.75,811.5,406.92,293.79
2018,3,6,12,0,994.0,83.0,3.1,17.0,818.0,466.57,347.09
2018,3,6,12,15,984.0,87.5,3.0,17.15,815.5,522.82,396.28
2018,3,6,12,30,974.0,92.0,2.9,17.3,813.0,576.28,441.66
2018,3,6,12,45,846.5,143.0,2.85,17.45,765.0,604.47,466.42
2018,3,6,13,0,719.0,194.0,2.8,17.6,717.0,619.76,479.8
2018,3,6,13,15,731.0,183.0,2.65,17.6,705.0,658.53,510.56
2018,3,6,13,30,743.0,172.0,2.5,17.6,693.0,695.38,539.11
2018,3,6,13,45,832.0,133.0,2.35,17.6,698.5,755.33,584.88
2018,3,6,14,0,921.0,94.0,2.2,17.6,704.0,811.28,625.22
2018,3,6,14,15,872.5,100.5,2.05,17.45,657.5,821.47,631.98
2018,3,6,14,30,824.0,107.0,1.9,17.3,611.0,818.31,629.91
2018,3,6,14,45,841.0,94.0,1.7,17.1,581.5,843.5,647.33
2018,3,6,15,0,858.0,81.0,1.5,16.9,552.0,855.49,655.11
2018,3,6,15,15,861.5,74.5,1.5,16.9,515.5,869.24,666.21
2018,3,6,15,30,865.0,68.0,1.5,16.9,479.0,879.28,674.91
2018,3,6,15,45,844.0,62.5,1.2,16.2,430.0,864.59,664.39
2018,3,6,16,0,823.0,57.0,0.9,15.5,381.0,845.95,650.8
2018,3,6,16,15,743.0,59.0,0.8,14.55,321.5,790.35,614.85
2018,3,6,16,30,663.0,61.0,0.7,13.6,262.0,720.76,567.98
2018,3,6,16,45,519.0,63.0,0.6,12.7,202.5,598.91,480.38
2018,3,6,17,0,375.0,65.0,0.5,11.8,143.0,463.79,378.13
2018,3,6,17,15,312.0,51.0,0.55,11.15,103.5,389.32,318.51
2018,3,6,17,30,249.0,37.0,0.6,10.5,64.0,316.8,253.53
2018,3,6,17,45,153.5,22.5,0.65,9.85,36.5,197.3,82.21
2018,3,6,18,0,58.0,8.0,0.7,9.2,9.0,53.83,0.0
2018,3,6,18,15,29.0,4.0,0.7,9.05,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.35,8.45,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.3,8.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.35,8.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,7,6,15,0.0,2.0,1.15,6.05,2.0,0.0,0.0
2018,3,7,6,30,0.0,4.0,1.1,6.2,4.0,3.15,0.0
2018,3,7,6,45,12.5,19.5,1.05,6.4,20.5,14.61,0.0
2018,3,7,7,0,25.0,35.0,1.0,6.6,37.0,25.93,16.78
2018,3,7,7,15,45.0,55.0,1.05,7.2,62.5,40.03,30.47
2018,3,7,7,30,65.0,75.0,1.1,7.8,88.0,53.61,43.21
2018,3,7,7,45,88.5,89.5,1.2,8.4,112.5,63.92,52.71
2018,3,7,8,0,112.0,104.0,1.3,9.0,137.0,74.06,61.78
2018,3,7,8,15,96.0,87.5,1.5,9.7,119.5,64.49,52.9
2018,3,7,8,30,80.0,71.0,1.7,10.4,102.0,53.61,42.85
2018,3,7,8,45,40.0,68.0,1.85,11.1,83.5,50.86,40.14
2018,3,7,9,0,0.0,65.0,2.0,11.8,65.0,49.86,38.99
2018,3,7,9,15,2.5,109.0,2.15,12.6,110.5,82.46,67.46
2018,3,7,9,30,5.0,153.0,2.3,13.4,156.0,112.58,93.18
2018,3,7,9,45,63.5,210.5,2.45,14.2,249.0,143.52,119.14
2018,3,7,10,0,122.0,268.0,2.6,15.0,342.0,168.07,139.26
2018,3,7,10,15,212.5,279.0,2.7,15.45,416.0,176.1,145.44
2018,3,7,10,30,303.0,290.0,2.8,15.9,490.0,180.61,138.73
2018,3,7,10,45,560.0,215.5,2.85,16.4,602.5,186.84,125.69
2018,3,7,11,0,817.0,141.0,2.9,16.9,715.0,229.79,144.91
2018,3,7,11,15,904.5,108.5,2.95,17.15,757.5,286.43,188.54
2018,3,7,11,30,992.0,76.0,3.0,17.4,800.0,345.2,237.86
2018,3,7,11,45,994.5,76.5,3.0,17.65,809.5,406.47,292.9
2018,3,7,12,0,997.0,77.0,3.0,17.9,819.0,466.53,346.11
2018,3,7,12,15,998.0,76.5,3.05,17.95,819.5,523.6,396.1
2018,3,7,12,30,999.0,76.0,3.1,18.0,820.0,578.74,443.25
2018,3,7,12,45,998.5,75.0,3.1,18.1,812.5,630.44,486.28
2018,3,7,13,0,998.0,74.0,3.1,18.2,805.0,679.57,526.21
2018,3,7,13,15,995.0,73.5,3.05,18.15,789.0,724.79,562.37
2018,3,7,13,30,992.0,73.0,3.0,18.1,773.0,766.88,595.44
2018,3,7,13,45,986.5,71.5,2.95,18.1,748.5,802.81,621.97
2018,3,7,14,0,981.0,70.0,2.9,18.1,724.0,835.06,645.09
2018,3,7,14,15,971.5,69.5,2.85,17.9,692.5,861.48,664.65
2018,3,7,14,30,962.0,69.0,2.8,17.7,661.0,883.91,681.58
2018,3,7,14,45,949.5,67.0,2.7,17.5,622.0,897.98,692.46
2018,3,7,15,0,937.0,65.0,2.6,17.3,583.0,907.83,700.62
2018,3,7,15,15,919.5,63.5,2.6,17.3,538.5,909.75,703.78
2018,3,7,15,30,902.0,62.0,2.6,17.3,494.0,907.55,704.31
2018,3,7,15,45,877.0,60.0,2.35,16.35,445.0,893.91,697.23
2018,3,7,16,0,852.0,58.0,2.1,15.4,396.0,876.49,687.29
2018,3,7,16,15,815.5,55.0,1.9,14.35,343.5,843.61,666.6
2018,3,7,16,30,779.0,52.0,1.7,13.3,291.0,817.35,649.79
2018,3,7,16,45,716.5,48.0,1.5,12.2,236.5,752.85,603.62
2018,3,7,17,0,654.0,44.0,1.3,11.1,182.0,686.13,553.11
2018,3,7,17,15,550.5,38.5,1.35,10.35,132.5,579.23,469.59
2018,3,7,17,30,447.0,33.0,1.4,9.6,83.0,485.54,387.65
2018,3,7,17,45,278.5,22.0,1.45,8.85,47.5,304.57,154.37
2018,3,7,18,0,110.0,11.0,1.5,8.1,12.0,99.04,0.0
2018,3,7,18,15,55.0,5.5,1.45,7.9,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,6,15,10.5,3.5,0.6,8.25,3.5,0.0,0.0
2018,3,8,6,30,21.0,7.0,0.5,8.7,7.0,5.51,0.0
2018,3,8,6,45,48.0,22.5,0.45,9.2,26.5,16.76,0.0
2018,3,8,7,0,75.0,38.0,0.4,9.7,46.0,28.14,18.69
2018,3,8,7,15,104.0,57.5,0.4,10.15,75.0,41.94,31.91
2018,3,8,7,30,133.0,77.0,0.4,10.6,104.0,55.55,44.54
2018,3,8,7,45,181.5,96.5,0.4,11.1,144.5,68.26,56.06
2018,3,8,8,0,230.0,116.0,0.4,11.6,185.0,81.24,67.5
2018,3,8,8,15,302.5,128.5,0.6,12.1,236.5,90.18,75.14
2018,3,8,8,30,375.0,141.0,0.8,12.6,288.0,96.87,80.66
2018,3,8,8,45,481.5,138.0,0.95,13.1,351.0,96.05,79.52
2018,3,8,9,0,588.0,135.0,1.1,13.6,414.0,97.49,80.37
2018,3,8,9,15,636.5,135.0,1.25,14.05,462.5,96.68,79.29
2018,3,8,9,30,685.0,135.0,1.4,14.5,511.0,96.17,78.49
2018,3,8,9,45,711.5,137.0,1.55,14.9,551.5,96.62,78.55
2018,3,8,10,0,738.0,139.0,1.7,15.3,592.0,97.17,78.72
2018,3,8,10,15,832.5,113.0,1.75,15.6,648.5,90.09,72.41
2018,3,8,10,30,927.0,87.0,1.8,15.9,705.0,101.9,65.94
2018,3,8,10,45,945.0,83.5,1.9,16.2,733.0,161.69,90.44
2018,3,8,11,0,963.0,80.0,2.0,16.5,761.0,222.9,133.06
2018,3,8,11,15,969.0,80.0,2.1,16.75,778.5,285.02,184.96
2018,3,8,11,30,975.0,80.0,2.2,17.0,796.0,346.83,239.61
2018,3,8,11,45,978.5,80.0,2.3,17.25,805.5,407.21,293.64
2018,3,8,12,0,982.0,80.0,2.4,17.5,815.0,466.48,345.99
2018,3,8,12,15,983.0,79.0,2.45,17.55,815.5,522.41,394.74
2018,3,8,12,30,984.0,78.0,2.5,17.6,816.0,576.41,440.65
2018,3,8,12,45,982.5,78.0,2.6,17.7,808.5,627.75,483.4
2018,3,8,13,0,981.0,78.0,2.7,17.8,801.0,676.53,523.17
2018,3,8,13,15,978.5,77.5,2.65,17.7,785.5,721.43,558.9
2018,3,8,13,30,976.0,77.0,2.6,17.6,770.0,763.28,591.63
2018,3,8,13,45,971.0,75.5,2.6,17.5,746.0,799.05,618.4
2018,3,8,14,0,966.0,74.0,2.6,17.4,722.0,831.23,641.93
2018,3,8,14,15,956.5,73.5,2.55,17.25,690.5,857.24,660.97
2018,3,8,14,30,947.0,73.0,2.5,17.1,659.0,879.3,677.4
2018,3,8,14,45,934.5,71.5,2.4,16.9,621.0,893.66,688.34
2018,3,8,15,0,922.0,70.0,2.3,16.7,583.0,903.91,696.63
2018,3,8,15,15,904.5,68.5,2.3,16.7,539.0,905.64,699.64
2018,3,8,15,30,887.0,67.0,2.3,16.7,495.0,903.33,700.09
2018,3,8,15,45,862.5,64.5,2.1,16.05,446.0,889.4,692.29
2018,3,8,16,0,838.0,62.0,1.9,15.4,397.0,881.97,688.94
2018,3,8,16,15,785.0,61.5,1.7,14.5,342.5,836.97,659.19
2018,3,8,16,30,732.0,61.0,1.5,13.6,288.0,788.32,626.06
2018,3,8,16,45,664.5,55.5,1.25,12.75,233.0,716.96,573.96
2018,3,8,17,0,597.0,50.0,1.0,11.9,178.0,652.57,524.31
2018,3,8,17,15,465.0,43.0,1.0,11.15,126.0,520.57,422.0
2018,3,8,17,30,333.0,36.0,1.0,10.4,74.0,390.49,313.78
2018,3,8,17,45,207.0,23.5,1.0,9.65,43.0,247.93,140.89
2018,3,8,18,0,81.0,11.0,1.0,8.9,12.0,75.38,0.0
2018,3,8,18,15,40.5,5.5,1.0,8.65,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,9,6,15,51.5,5.5,0.85,6.45,6.0,0.0,0.0
2018,3,9,6,30,103.0,11.0,1.0,6.9,12.0,8.65,0.0
2018,3,9,6,45,189.5,22.5,1.15,7.3,38.0,18.52,3.17
2018,3,9,7,0,276.0,34.0,1.3,7.7,64.0,27.73,18.63
2018,3,9,7,15,457.0,39.5,1.2,8.35,121.0,32.65,23.83
2018,3,9,7,30,638.0,45.0,1.1,9.0,178.0,41.4,32.06
2018,3,9,7,45,469.5,69.0,1.05,9.6,181.5,54.57,44.07
2018,3,9,8,0,301.0,93.0,1.0,10.2,185.0,66.39,54.61
2018,3,9,8,15,232.5,78.0,1.1,10.8,156.5,55.12,44.25
2018,3,9,8,30,164.0,63.0,1.2,11.4,128.0,43.81,33.89
2018,3,9,8,45,111.5,100.0,1.3,12.0,146.5,73.44,60.03
2018,3,9,9,0,59.0,137.0,1.4,12.6,165.0,98.93,81.99
2018,3,9,9,15,79.0,178.5,1.5,13.05,220.0,124.6,103.79
2018,3,9,9,30,99.0,220.0,1.6,13.5,275.0,148.78,123.97
2018,3,9,9,45,257.5,224.5,1.7,13.9,380.5,142.02,117.67
2018,3,9,10,0,416.0,229.0,1.8,14.3,486.0,140.72,116.15
2018,3,9,10,15,575.5,194.0,1.8,14.55,569.0,124.48,102.01
2018,3,9,10,30,735.0,159.0,1.8,14.8,652.0,123.53,84.75
2018,3,9,10,45,554.5,234.5,1.75,15.05,614.0,201.35,137.05
2018,3,9,11,0,374.0,310.0,1.7,15.3,576.0,261.66,189.24
2018,3,9,11,15,441.5,295.5,1.8,15.5,616.5,296.83,215.1
2018,3,9,11,30,509.0,281.0,1.9,15.7,657.0,343.84,252.39
2018,3,9,11,45,514.5,282.5,1.95,15.85,666.5,386.28,288.73
2018,3,9,12,0,520.0,284.0,2.0,16.0,676.0,428.7,324.71
2018,3,9,12,15,513.5,287.5,2.1,16.05,674.5,466.8,357.19
2018,3,9,12,30,507.0,291.0,2.2,16.1,673.0,503.34,387.79
2018,3,9,12,45,476.0,297.0,2.25,16.15,653.0,526.27,407.41
2018,3,9,13,0,445.0,303.0,2.3,16.2,633.0,545.15,423.41
2018,3,9,13,15,443.5,296.0,2.3,16.05,619.0,568.86,443.06
2018,3,9,13,30,442.0,289.0,2.3,15.9,605.0,590.56,460.96
2018,3,9,13,45,420.5,287.5,2.3,15.75,580.0,600.18,469.47
2018,3,9,14,0,399.0,286.0,2.3,15.6,555.0,592.24,465.25
2018,3,9,14,15,421.5,262.0,2.25,15.4,535.0,624.31,491.03
2018,3,9,14,30,444.0,238.0,2.2,15.2,515.0,640.3,505.03
2018,3,9,14,45,408.0,233.0,2.15,15.0,475.5,603.87,479.55
2018,3,9,15,0,372.0,228.0,2.1,14.8,436.0,582.99,465.28
2018,3,9,15,15,313.5,219.0,2.1,14.8,385.0,534.61,429.42
2018,3,9,15,30,255.0,210.0,2.1,14.8,334.0,483.25,390.69
2018,3,9,15,45,275.5,184.5,2.0,14.1,306.5,481.59,392.84
2018,3,9,16,0,296.0,159.0,1.9,13.4,279.0,477.72,392.92
2018,3,9,16,15,264.5,141.0,1.75,12.7,237.5,433.5,359.47
2018,3,9,16,30,233.0,123.0,1.6,12.0,196.0,387.8,324.12
2018,3,9,16,45,170.5,103.5,1.45,11.3,152.0,310.34,260.84
2018,3,9,17,0,108.0,84.0,1.3,10.6,108.0,214.0,179.96
2018,3,9,17,15,83.0,63.0,1.25,10.1,78.5,168.18,140.04
2018,3,9,17,30,58.0,42.0,1.2,9.6,49.0,120.64,96.99
2018,3,9,17,45,41.0,26.0,1.15,9.15,29.5,83.03,48.54
2018,3,9,18,0,24.0,10.0,1.1,8.7,10.0,27.69,0.0
2018,3,9,18,15,12.0,5.0,1.05,8.5,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,2.0,0.5,6.8,2.0,0.0,0.0
2018,3,10,6,30,0.0,4.0,0.4,7.0,4.0,3.15,0.0
2018,3,10,6,45,0.0,15.0,0.35,7.15,15.0,11.43,1.22
2018,3,10,7,0,0.0,26.0,0.3,7.3,26.0,19.85,11.94
2018,3,10,7,15,0.0,40.5,0.4,7.5,40.5,30.79,22.35
2018,3,10,7,30,0.0,55.0,0.5,7.7,55.0,41.51,32.41
2018,3,10,7,45,0.5,65.0,0.65,7.95,65.0,49.11,39.43
2018,3,10,8,0,1.0,75.0,0.8,8.2,75.0,56.66,46.23
2018,3,10,8,15,4.0,104.0,0.85,8.4,105.5,76.91,64.35
2018,3,10,8,30,7.0,133.0,0.9,8.6,136.0,96.63,81.67
2018,3,10,8,45,4.5,112.0,1.0,8.8,114.0,83.78,69.89
2018,3,10,9,0,2.0,91.0,1.1,9.0,92.0,69.63,57.05
2018,3,10,9,15,1.0,75.0,1.2,9.3,75.5,57.65,46.15
2018,3,10,9,30,0.0,59.0,1.3,9.6,59.0,45.28,34.96
2018,3,10,9,45,0.0,70.5,1.35,9.9,70.5,54.2,42.74
2018,3,10,10,0,0.0,82.0,1.4,10.2,82.0,63.15,50.46
2018,3,10,10,15,0.0,75.5,1.5,10.45,75.5,58.14,45.88
2018,3,10,10,30,0.0,69.0,1.6,10.7,69.0,53.13,39.38
2018,3,10,10,45,2.0,109.5,1.7,10.95,111.0,84.18,65.16
2018,3,10,11,0,4.0,150.0,1.8,11.2,153.0,114.11,89.63
2018,3,10,11,15,3.5,144.5,1.85,11.4,147.0,110.71,86.66
2018,3,10,11,30,3.0,139.0,1.9,11.6,141.0,107.09,83.6
2018,3,10,11,45,5.0,163.0,1.95,11.8,166.5,126.08,99.06
2018,3,10,12,0,7.0,187.0,2.0,12.0,192.0,145.56,114.83
2018,3,10,12,15,6.0,178.0,1.95,12.05,182.5,139.4,109.79
2018,3,10,12,30,5.0,169.0,1.9,12.1,173.0,132.9,104.54
2018,3,10,12,45,3.0,145.5,1.8,12.15,148.0,114.28,89.35
2018,3,10,13,0,1.0,122.0,1.7,12.2,123.0,95.1,73.64
2018,3,10,13,15,0.5,120.5,1.7,12.05,121.0,93.76,72.66
2018,3,10,13,30,0.0,119.0,1.7,11.9,119.0,92.36,71.61
2018,3,10,13,45,0.0,106.5,1.65,11.8,106.5,82.49,63.55
2018,3,10,14,0,0.0,94.0,1.6,11.7,94.0,72.54,55.41
2018,3,10,14,15,0.0,91.0,1.55,11.55,91.0,70.17,53.58
2018,3,10,14,30,0.0,88.0,1.5,11.4,88.0,67.81,51.74
2018,3,10,14,45,0.0,95.5,1.5,11.3,95.5,73.75,56.89
2018,3,10,15,0,0.0,103.0,1.5,11.2,103.0,80.15,62.44
2018,3,10,15,15,0.0,97.5,1.5,11.2,97.5,75.77,58.93
2018,3,10,15,30,0.0,92.0,1.5,11.2,92.0,71.41,55.43
2018,3,10,15,45,0.0,85.0,1.25,10.85,85.0,65.77,50.9
2018,3,10,16,0,0.0,78.0,1.0,10.5,78.0,60.14,46.34
2018,3,10,16,15,0.0,57.5,0.85,10.25,57.5,44.03,32.66
2018,3,10,16,30,0.0,37.0,0.7,10.0,37.0,28.23,19.06
2018,3,10,16,45,0.0,23.5,0.6,9.7,23.5,17.88,10.06
2018,3,10,17,0,0.0,10.0,0.5,9.4,10.0,7.58,1.0
2018,3,10,17,15,0.0,8.0,0.5,9.25,8.0,6.06,0.0
2018,3,10,17,30,0.0,6.0,0.5,9.1,6.0,4.54,0.0
2018,3,10,17,45,0.0,4.0,0.5,8.9,4.0,3.02,0.0
2018,3,10,18,0,0.0,2.0,0.5,8.7,2.0,1.57,0.0
2018,3,10,18,15,0.0,1.0,0.5,8.6,1.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,11,6,15,58.0,7.0,1.4,5.4,8.0,0.0,0.0
2018,3,11,6,30,116.0,14.0,1.4,5.7,16.0,11.02,0.0
2018,3,11,6,45,269.0,25.5,1.4,6.0,51.5,21.17,8.87
2018,3,11,7,0,422.0,37.0,1.4,6.3,87.0,30.81,21.74
2018,3,11,7,15,517.0,44.5,1.4,6.75,136.5,37.0,28.03
2018,3,11,7,30,612.0,52.0,1.4,7.2,186.0,43.37,34.13
2018,3,11,7,45,670.0,57.0,1.4,7.7,239.0,51.53,41.64
2018,3,11,8,0,728.0,62.0,1.4,8.2,292.0,56.08,45.68
2018,3,11,8,15,767.5,65.5,1.4,8.95,344.5,59.25,48.29
2018,3,11,8,30,807.0,69.0,1.4,9.7,397.0,62.44,50.86
2018,3,11,8,45,835.0,71.0,1.35,10.4,446.5,64.35,52.23
2018,3,11,9,0,863.0,73.0,1.3,11.1,496.0,73.18,59.73
2018,3,11,9,15,883.5,74.5,1.15,12.0,541.0,75.23,61.1
2018,3,11,9,30,904.0,76.0,1.0,12.9,586.0,77.18,62.39
2018,3,11,9,45,920.5,76.5,0.8,13.8,625.5,78.31,62.96
2018,3,11,10,0,937.0,77.0,0.6,14.7,665.0,79.38,63.48
2018,3,11,10,15,946.0,78.5,0.55,15.2,697.5,80.8,64.42
2018,3,11,10,30,955.0,80.0,0.5,15.7,730.0,109.23,65.43
2018,3,11,10,45,961.0,81.0,0.4,16.2,754.5,172.23,95.71
2018,3,11,11,0,967.0,82.0,0.3,16.7,779.0,235.45,141.03
2018,3,11,11,15,946.0,93.0,0.4,17.0,787.5,299.11,194.65
2018,3,11,11,30,925.0,104.0,0.5,17.3,796.0,359.65,247.69
2018,3,11,11,45,888.5,119.5,0.55,17.55,790.5,414.51,296.24
2018,3,11,12,0,852.0,135.0,0.6,17.8,785.0,465.03,340.05
2018,3,11,12,15,753.0,180.0,0.65,17.95,754.5,505.17,375.02
2018,3,11,12,30,654.0,225.0,0.7,18.1,724.0,536.31,401.38
2018,3,11,12,45,620.0,240.0,0.75,18.25,709.0,570.44,428.59
2018,3,11,13,0,586.0,255.0,0.8,18.4,694.0,597.32,449.79
2018,3,11,13,15,629.0,232.5,0.8,18.4,695.0,646.18,486.48
2018,3,11,13,30,672.0,210.0,0.8,18.4,696.0,692.77,520.96
2018,3,11,13,45,674.5,198.5,0.8,18.4,672.5,718.65,540.41
2018,3,11,14,0,677.0,187.0,0.8,18.4,649.0,741.6,557.9
2018,3,11,14,15,728.5,158.0,0.8,18.25,635.0,784.04,589.78
2018,3,11,14,30,780.0,129.0,0.8,18.1,621.0,823.76,617.71
2018,3,11,14,45,718.5,138.5,0.75,17.95,571.0,806.11,606.21
2018,3,11,15,0,657.0,148.0,0.7,17.8,521.0,782.34,591.41
2018,3,11,15,15,604.5,148.0,0.7,17.8,471.0,751.0,571.95
2018,3,11,15,30,552.0,148.0,0.7,17.8,421.0,706.41,543.15
2018,3,11,15,45,572.5,127.5,0.7,17.15,386.0,721.25,557.18
2018,3,11,16,0,593.0,107.0,0.7,16.5,351.0,724.13,562.13
2018,3,11,16,15,601.0,93.0,0.7,15.75,312.5,719.15,561.79
2018,3,11,16,30,609.0,79.0,0.7,15.0,274.0,710.86,558.73
2018,3,11,16,45,471.0,76.5,0.7,14.3,211.5,578.48,463.98
2018,3,11,17,0,333.0,74.0,0.7,13.6,149.0,442.54,361.92
2018,3,11,17,15,279.0,58.5,0.7,12.95,110.0,373.71,306.7
2018,3,11,17,30,225.0,43.0,0.7,12.3,71.0,306.05,247.67
2018,3,11,17,45,143.5,27.5,0.7,11.7,42.5,207.42,141.01
2018,3,11,18,0,62.0,12.0,0.7,11.1,14.0,60.9,0.0
2018,3,11,18,15,31.0,6.0,0.7,10.9,7.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,12,6,15,65.0,7.0,1.4,7.85,8.5,0.0,0.0
2018,3,12,6,30,130.0,14.0,1.6,8.7,17.0,11.02,0.0
2018,3,12,6,45,285.5,25.0,1.8,9.6,54.0,20.71,9.56
2018,3,12,7,0,441.0,36.0,2.0,10.5,91.0,30.01,20.73
2018,3,12,7,15,498.5,42.5,2.25,11.2,132.5,35.23,25.94
2018,3,12,7,30,556.0,49.0,2.5,11.9,174.0,40.51,30.9
2018,3,12,7,45,468.0,73.5,2.75,12.65,197.0,57.69,46.31
2018,3,12,8,0,380.0,98.0,3.0,13.4,220.0,70.57,57.61
2018,3,12,8,15,469.0,102.5,3.25,13.95,278.5,74.41,60.73
2018,3,12,8,30,558.0,107.0,3.5,14.5,337.0,79.84,65.18
2018,3,12,8,45,423.0,154.0,3.7,15.1,340.0,104.28,86.12
2018,3,12,9,0,288.0,201.0,3.9,15.7,343.0,131.41,109.03
2018,3,12,9,15,474.5,174.0,4.0,16.1,433.0,114.95,94.37
2018,3,12,9,30,661.0,147.0,4.1,16.5,523.0,102.4,83.21
2018,3,12,9,45,644.5,158.5,4.2,16.9,545.0,107.43,87.17
2018,3,12,10,0,628.0,170.0,4.3,17.3,567.0,112.17,90.87
2018,3,12,10,15,367.0,239.5,4.25,17.55,474.5,150.93,123.32
2018,3,12,10,30,106.0,309.0,4.2,17.8,382.0,204.31,157.78
2018,3,12,10,45,105.5,324.0,4.2,18.05,398.5,225.38,171.97
2018,3,12,11,0,105.0,339.0,4.2,18.3,415.0,246.81,188.14
2018,3,12,11,15,114.0,320.0,4.2,18.45,404.5,246.1,187.47
2018,3,12,11,30,123.0,301.0,4.2,18.6,394.0,251.21,191.96
2018,3,12,11,45,239.5,309.0,4.2,18.75,492.0,310.95,236.95
2018,3,12,12,0,356.0,317.0,4.2,18.9,590.0,387.75,296.19
2018,3,12,12,15,280.0,341.0,4.15,18.95,555.5,398.05,306.66
2018,3,12,12,30,204.0,365.0,4.1,19.0,521.0,396.1,306.7
2018,3,12,12,45,137.5,352.0,4.05,19.0,457.0,366.64,285.03
2018,3,12,13,0,71.0,339.0,4.0,19.0,393.0,320.17,249.4
2018,3,12,13,15,46.5,287.0,3.95,18.9,322.0,268.33,209.61
2018,3,12,13,30,22.0,235.0,3.9,18.8,251.0,202.01,157.62
2018,3,12,13,45,58.5,271.5,3.9,18.7,312.0,276.32,217.47
2018,3,12,14,0,95.0,308.0,3.9,18.6,373.0,346.82,273.55
2018,3,12,14,15,76.0,284.0,3.8,18.4,334.5,316.94,250.51
2018,3,12,14,30,57.0,260.0,3.7,18.2,296.0,284.64,225.57
2018,3,12,14,45,33.5,207.0,3.65,18.0,228.0,216.19,171.52
2018,3,12,15,0,10.0,154.0,3.6,17.8,160.0,133.57,104.77
2018,3,12,15,15,17.5,143.0,3.6,17.8,152.0,131.97,104.23
2018,3,12,15,30,25.0,132.0,3.6,17.8,144.0,142.44,113.52
2018,3,12,15,45,47.0,114.5,3.4,17.15,135.0,147.28,119.17
2018,3,12,16,0,69.0,97.0,3.2,16.5,126.0,168.23,138.16
2018,3,12,16,15,109.0,107.0,3.0,15.85,145.5,222.33,185.04
2018,3,12,16,30,149.0,117.0,2.8,15.2,165.0,280.42,234.63
2018,3,12,16,45,148.5,101.5,2.55,14.6,142.5,266.33,223.52
2018,3,12,17,0,148.0,86.0,2.3,14.0,120.0,252.1,211.71
2018,3,12,17,15,106.0,66.0,2.35,13.55,87.0,191.98,159.58
2018,3,12,17,30,64.0,46.0,2.4,13.1,54.0,131.42,105.73
2018,3,12,17,45,59.5,29.0,2.4,12.65,33.5,105.82,72.87
2018,3,12,18,0,55.0,12.0,2.4,12.2,13.0,55.2,0.0
2018,3,12,18,15,27.5,6.0,2.5,12.05,6.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.85,10.0,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,10.4,2.0,1.57,0.0
2018,3,13,6,45,0.0,4.0,2.4,10.8,4.0,3.02,0.0
2018,3,13,7,0,0.0,6.0,2.7,11.2,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.0,2.9,11.4,7.0,5.3,0.0
2018,3,13,7,30,0.0,8.0,3.1,11.6,8.0,6.06,0.0
2018,3,13,7,45,0.0,11.0,3.3,11.85,11.0,8.35,1.92
2018,3,13,8,0,0.0,14.0,3.5,12.1,14.0,10.64,3.99
2018,3,13,8,15,0.0,34.5,3.7,12.25,34.5,26.33,18.11
2018,3,13,8,30,0.0,55.0,3.9,12.4,55.0,42.11,32.15
2018,3,13,8,45,0.0,69.0,4.05,12.55,69.0,52.95,41.64
2018,3,13,9,0,0.0,83.0,4.2,12.7,83.0,63.82,51.06
2018,3,13,9,15,0.0,89.5,4.35,12.8,89.5,68.83,55.28
2018,3,13,9,30,0.0,96.0,4.5,12.9,96.0,73.68,59.33
2018,3,13,9,45,0.0,103.0,4.6,12.95,103.0,78.84,63.67
2018,3,13,10,0,0.0,110.0,4.7,13.0,110.0,83.98,67.96
2018,3,13,10,15,0.5,123.5,4.7,13.0,124.0,93.68,76.23
2018,3,13,10,30,1.0,137.0,4.7,13.0,138.0,103.48,80.73
2018,3,13,10,45,0.5,114.0,4.75,12.95,114.5,87.34,67.27
2018,3,13,11,0,0.0,91.0,4.8,12.9,91.0,70.29,53.1
2018,3,13,11,15,0.0,91.0,4.75,12.85,91.0,70.32,53.08
2018,3,13,11,30,0.0,91.0,4.7,12.8,91.0,70.34,53.07
2018,3,13,11,45,0.0,97.0,4.7,12.75,97.0,74.93,56.85
2018,3,13,12,0,0.0,103.0,4.7,12.7,103.0,79.53,60.65
2018,3,13,12,15,2.0,128.0,4.6,12.6,129.5,99.65,77.27
2018,3,13,12,30,4.0,153.0,4.5,12.5,156.0,120.2,94.22
2018,3,13,12,45,4.0,153.5,4.45,12.4,156.5,121.14,95.07
2018,3,13,13,0,4.0,154.0,4.4,12.3,157.0,122.08,95.95
2018,3,13,13,15,2.5,132.5,4.3,12.25,134.5,104.59,81.61
2018,3,13,13,30,1.0,111.0,4.2,12.2,112.0,86.75,66.93
2018,3,13,13,45,5.0,134.0,4.1,12.15,137.5,108.3,85.02
2018,3,13,14,0,9.0,157.0,4.0,12.1,163.0,130.8,103.88
2018,3,13,14,15,14.5,183.0,3.95,12.05,192.5,158.33,126.93
2018,3,13,14,30,20.0,209.0,3.9,12.0,222.0,187.83,151.59
2018,3,13,14,45,33.0,212.5,3.8,12.0,232.0,221.34,179.8
2018,3,13,15,0,46.0,216.0,3.7,12.0,242.0,242.14,197.69
2018,3,13,15,15,42.0,194.0,3.7,12.0,216.5,220.56,180.53
2018,3,13,15,30,38.0,172.0,3.7,12.0,191.0,198.01,162.5
2018,3,13,15,45,40.0,155.5,3.5,11.75,174.0,186.56,153.85
2018,3,13,16,0,42.0,139.0,3.3,11.5,157.0,174.68,144.73
2018,3,13,16,15,79.5,119.0,2.95,11.05,147.0,210.26,176.89
2018,3,13,16,30,117.0,99.0,2.6,10.6,137.0,224.99,191.44
2018,3,13,16,45,58.5,56.0,2.2,10.2,75.0,117.41,98.53
2018,3,13,17,0,0.0,13.0,1.8,9.8,13.0,9.87,2.96
2018,3,13,17,15,18.0,10.5,1.65,9.15,13.0,26.95,18.66
2018,3,13,17,30,36.0,8.0,1.5,8.5,13.0,55.67,43.44
2018,3,13,17,45,70.0,10.5,1.3,7.85,14.5,99.16,71.97
2018,3,13,18,0,104.0,13.0,1.1,7.2,16.0,96.98,0.0
2018,3,13,18,15,52.0,6.5,1.1,7.05,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,14,6,15,25.0,4.5,1.1,4.8,5.5,0.0,0.0
2018,3,14,6,30,50.0,9.0,1.3,5.3,11.0,7.08,0.0
2018,3,14,6,45,38.5,18.0,1.5,5.8,21.0,14.19,5.94
2018,3,14,7,0,27.0,27.0,1.7,6.3,31.0,21.04,13.28
2018,3,14,7,15,13.5,41.0,1.8,6.65,43.0,31.58,23.23
2018,3,14,7,30,0.0,55.0,1.9,7.0,55.0,41.81,32.79
2018,3,14,7,45,0.5,57.0,2.05,7.3,57.0,43.67,34.52
2018,3,14,8,0,1.0,59.0,2.2,7.6,59.0,45.21,35.84
2018,3,14,8,15,1.0,51.0,2.35,7.75,51.0,39.03,30.09
2018,3,14,8,30,1.0,43.0,2.5,7.9,43.0,32.89,24.38
2018,3,14,8,45,0.5,35.0,2.6,8.1,35.0,26.76,18.7
2018,3,14,9,0,0.0,27.0,2.7,8.3,27.0,20.63,13.06
2018,3,14,9,15,0.0,32.0,2.7,8.35,32.0,24.49,16.48
2018,3,14,9,30,0.0,37.0,2.7,8.4,37.0,28.35,19.89
2018,3,14,9,45,0.0,61.5,2.7,8.45,61.5,47.26,36.72
2018,3,14,10,0,0.0,86.0,2.7,8.5,86.0,66.27,53.49
2018,3,14,10,15,1.0,114.0,2.7,8.6,114.5,86.99,71.59
2018,3,14,10,30,2.0,142.0,2.7,8.7,143.0,107.1,84.95
2018,3,14,10,45,5.0,168.0,2.65,8.8,171.5,126.3,100.58
2018,3,14,11,0,8.0,194.0,2.6,8.9,200.0,146.07,116.58
2018,3,14,11,15,10.0,208.5,2.55,9.0,216.0,158.23,126.35
2018,3,14,11,30,12.0,223.0,2.5,9.1,232.0,170.87,136.55
2018,3,14,11,45,20.5,243.5,2.5,9.15,259.0,190.71,152.55
2018,3,14,12,0,29.0,264.0,2.5,9.2,286.0,211.92,169.73
2018,3,14,12,15,85.5,319.0,2.5,9.2,385.0,285.03,228.41
2018,3,14,12,30,142.0,374.0,2.5,9.2,484.0,371.68,297.22
2018,3,14,12,45,93.5,342.0,2.5,9.25,414.0,327.02,262.33
2018,3,14,13,0,45.0,310.0,2.5,9.3,344.0,280.3,225.34
2018,3,14,13,15,52.0,315.0,2.5,9.25,353.5,296.4,238.91
2018,3,14,13,30,59.0,320.0,2.5,9.2,363.0,313.53,253.11
2018,3,14,13,45,52.5,298.5,2.5,9.2,336.0,296.9,240.2
2018,3,14,14,0,46.0,277.0,2.5,9.2,309.0,278.66,226.04
2018,3,14,14,15,116.5,248.0,2.5,9.15,324.0,332.19,271.94
2018,3,14,14,30,187.0,219.0,2.5,9.1,339.0,390.15,320.94
2018,3,14,14,45,196.0,190.0,2.5,9.05,309.5,377.93,312.63
2018,3,14,15,0,205.0,161.0,2.5,9.0,280.0,363.59,302.98
2018,3,14,15,15,492.5,128.5,2.5,9.0,385.0,633.62,523.07
2018,3,14,15,30,780.0,96.0,2.5,9.0,490.0,866.65,697.16
2018,3,14,15,45,798.0,82.5,2.45,8.7,451.5,878.09,705.66
2018,3,14,16,0,816.0,69.0,2.4,8.4,413.0,885.3,713.38
2018,3,14,16,15,697.0,77.0,2.2,8.0,344.5,793.99,647.47
2018,3,14,16,30,578.0,85.0,2.0,7.6,276.0,694.23,574.0
2018,3,14,16,45,553.0,72.0,1.75,7.2,229.5,653.52,543.27
2018,3,14,17,0,528.0,59.0,1.5,6.8,183.0,610.47,508.26
2018,3,14,17,15,512.5,48.0,1.4,6.15,143.5,576.88,479.19
2018,3,14,17,30,497.0,37.0,1.3,5.5,104.0,542.02,444.12
2018,3,14,17,45,335.0,27.0,1.2,4.9,63.5,379.22,286.76
2018,3,14,18,0,173.0,17.0,1.1,4.3,23.0,158.02,0.0
2018,3,14,18,15,86.5,8.5,1.1,4.1,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
