Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,4,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.05,0.6,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,25,5,45,15.5,3.0,0.95,1.05,2.5,0.0,0.0
2018,3,25,6,0,31.0,6.0,0.9,1.3,5.0,0.0,0.0
2018,3,25,6,15,171.5,19.5,1.15,2.05,32.5,15.34,0.0
2018,3,25,6,30,312.0,33.0,1.4,2.8,60.0,27.46,17.5
2018,3,25,6,45,435.0,41.5,1.65,3.55,108.0,34.36,25.58
2018,3,25,7,0,558.0,50.0,1.9,4.3,156.0,41.54,32.64
2018,3,25,7,15,603.0,58.5,2.05,4.7,205.5,48.15,38.95
2018,3,25,7,30,648.0,67.0,2.2,5.1,255.0,54.65,44.93
2018,3,25,7,45,686.0,73.5,2.3,5.5,307.5,59.46,49.2
2018,3,25,8,0,724.0,80.0,2.4,5.9,360.0,64.19,53.28
2018,3,25,8,15,787.0,78.0,2.5,6.2,420.5,68.62,57.05
2018,3,25,8,30,850.0,76.0,2.6,6.5,481.0,68.14,56.33
2018,3,25,8,45,785.5,101.0,2.65,6.75,505.0,83.95,70.25
2018,3,25,9,0,721.0,126.0,2.7,7.0,529.0,90.88,76.11
2018,3,25,9,15,545.5,194.5,2.75,7.25,513.0,126.05,106.85
2018,3,25,9,30,370.0,263.0,2.8,7.5,497.0,163.76,139.29
2018,3,25,9,45,312.0,292.5,2.9,7.75,497.5,175.71,149.1
2018,3,25,10,0,254.0,322.0,3.0,8.0,498.0,186.82,158.19
2018,3,25,10,15,213.0,340.0,3.05,8.15,492.0,210.05,167.08
2018,3,25,10,30,172.0,358.0,3.1,8.3,486.0,236.57,184.26
2018,3,25,10,45,222.0,363.0,3.15,8.45,533.5,267.57,205.66
2018,3,25,11,0,272.0,368.0,3.2,8.6,581.0,297.08,227.75
2018,3,25,11,15,228.0,376.0,3.25,8.65,557.0,321.78,250.75
2018,3,25,11,30,184.0,384.0,3.3,8.7,533.0,333.82,263.19
2018,3,25,11,45,121.0,354.5,3.4,8.8,453.0,308.48,245.58
2018,3,25,12,0,58.0,325.0,3.5,8.9,373.0,271.76,217.69
2018,3,25,12,15,35.5,268.5,3.6,8.9,298.0,225.88,181.37
2018,3,25,12,30,13.0,212.0,3.7,8.9,223.0,171.12,137.01
2018,3,25,12,45,122.5,284.0,3.75,8.95,383.0,310.93,251.95
2018,3,25,13,0,232.0,356.0,3.8,9.0,543.0,465.09,375.07
2018,3,25,13,15,160.0,319.5,3.85,8.95,447.0,391.28,316.87
2018,3,25,13,30,88.0,283.0,3.9,8.9,351.0,318.08,258.31
2018,3,25,13,45,51.0,225.0,3.95,8.9,264.0,230.6,187.65
2018,3,25,14,0,14.0,167.0,4.0,8.9,177.0,143.43,115.36
2018,3,25,14,15,111.0,209.0,4.05,8.8,285.0,292.84,241.91
2018,3,25,14,30,208.0,251.0,4.1,8.7,393.0,448.17,369.46
2018,3,25,14,45,392.5,220.0,4.1,8.6,469.0,617.43,507.59
2018,3,25,15,0,577.0,189.0,4.1,8.5,545.0,770.3,629.55
2018,3,25,15,15,738.0,132.0,4.1,8.5,553.5,885.38,716.99
2018,3,25,15,30,899.0,75.0,4.1,8.5,562.0,966.77,778.08
2018,3,25,15,45,877.5,72.5,4.05,8.15,511.5,953.62,770.95
2018,3,25,16,0,856.0,70.0,4.0,7.8,461.0,947.94,770.13
2018,3,25,16,15,821.5,67.0,3.8,7.45,406.5,913.97,747.29
2018,3,25,16,30,787.0,64.0,3.6,7.1,352.0,876.55,721.56
2018,3,25,16,45,737.5,60.0,3.4,6.8,296.5,820.34,680.49
2018,3,25,17,0,688.0,56.0,3.2,6.5,241.0,761.63,635.76
2018,3,25,17,15,579.0,51.5,2.9,5.8,183.5,654.44,550.65
2018,3,25,17,30,470.0,47.0,2.6,5.1,126.0,540.61,455.77
2018,3,25,17,45,373.0,36.5,2.3,4.45,85.0,432.3,358.67
2018,3,25,18,0,276.0,26.0,2.0,3.8,44.0,311.19,188.25
2018,3,25,18,15,138.0,13.0,2.0,3.55,22.0,124.53,0.0
2018,3,25,18,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.85,2.2,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.8,1.95,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.85,1.7,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.95,1.7,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.05,1.75,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,1.85,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.45,1.9,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.5,1.95,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.55,2.05,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.65,2.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.65,2.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,2.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,2.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,3,26,5,45,26.0,3.5,2.8,2.35,3.0,0.0,0.0
2018,3,26,6,0,52.0,7.0,2.9,2.5,6.0,0.0,0.0
2018,3,26,6,15,220.5,19.5,3.05,2.95,37.0,15.34,0.0
2018,3,26,6,30,389.0,32.0,3.2,3.4,68.0,26.8,17.3
2018,3,26,6,45,507.0,39.0,3.35,3.8,118.0,32.68,24.08
2018,3,26,7,0,625.0,46.0,3.5,4.2,168.0,42.18,33.26
2018,3,26,7,15,691.0,51.0,3.65,4.8,223.5,46.88,37.76
2018,3,26,7,30,757.0,56.0,3.8,5.4,279.0,51.71,42.16
2018,3,26,7,45,800.5,59.0,3.95,5.95,335.5,54.74,44.77
2018,3,26,8,0,844.0,62.0,4.1,6.5,392.0,57.85,47.36
2018,3,26,8,15,872.0,64.5,4.2,7.05,446.0,66.6,55.01
2018,3,26,8,30,900.0,67.0,4.3,7.6,500.0,69.77,57.54
2018,3,26,8,45,919.5,69.0,4.35,8.1,550.0,72.32,59.5
2018,3,26,9,0,939.0,71.0,4.4,8.6,600.0,74.76,61.35
2018,3,26,9,15,952.5,72.5,4.45,9.0,644.0,76.61,62.7
2018,3,26,9,30,966.0,74.0,4.5,9.4,688.0,78.36,63.97
2018,3,26,9,45,976.5,75.0,4.55,9.8,726.5,79.6,64.81
2018,3,26,10,0,987.0,76.0,4.6,10.2,765.0,80.76,65.57
2018,3,26,10,15,993.0,78.0,4.6,10.45,797.0,101.69,64.68
2018,3,26,10,30,999.0,80.0,4.6,10.7,829.0,167.66,94.53
2018,3,26,10,45,1002.0,82.0,4.6,11.0,852.5,233.55,142.87
2018,3,26,11,0,1005.0,84.0,4.6,11.3,876.0,299.27,199.56
2018,3,26,11,15,1007.0,84.5,4.6,11.45,891.0,363.23,258.14
2018,3,26,11,30,1009.0,85.0,4.6,11.6,906.0,426.33,316.44
2018,3,26,11,45,1008.5,86.0,4.6,11.8,912.5,487.67,372.42
2018,3,26,12,0,1008.0,87.0,4.6,12.0,919.0,547.4,425.66
2018,3,26,12,15,1008.0,86.5,4.6,12.1,918.0,604.33,475.34
2018,3,26,12,30,1008.0,86.0,4.6,12.2,917.0,659.15,521.94
2018,3,26,12,45,1007.0,85.0,4.55,12.3,907.5,710.55,564.48
2018,3,26,13,0,1006.0,84.0,4.5,12.4,898.0,759.26,603.85
2018,3,26,13,15,1002.0,83.5,4.45,12.45,879.5,803.39,638.98
2018,3,26,13,30,998.0,83.0,4.4,12.5,861.0,844.2,668.93
2018,3,26,13,45,992.0,81.5,4.3,12.5,834.5,878.95,693.96
2018,3,26,14,0,986.0,80.0,4.2,12.5,808.0,909.9,716.17
2018,3,26,14,15,975.5,79.0,4.15,12.4,773.5,933.65,734.16
2018,3,26,14,30,965.0,78.0,4.1,12.3,739.0,953.24,749.35
2018,3,26,14,45,952.0,77.5,4.05,12.25,699.0,966.99,760.44
2018,3,26,15,0,939.0,77.0,4.0,12.2,659.0,976.57,768.82
2018,3,26,15,15,923.5,75.0,4.0,12.2,613.0,977.83,771.71
2018,3,26,15,30,908.0,73.0,4.0,12.2,567.0,974.96,771.92
2018,3,26,15,45,883.5,71.0,3.8,11.8,515.5,959.42,763.09
2018,3,26,16,0,859.0,69.0,3.6,11.4,464.0,940.07,751.58
2018,3,26,16,15,824.0,66.5,3.2,10.85,409.5,917.44,736.55
2018,3,26,16,30,789.0,64.0,2.8,10.3,355.0,880.08,710.19
2018,3,26,16,45,741.5,59.5,2.45,9.75,299.5,824.96,670.21
2018,3,26,17,0,694.0,55.0,2.1,9.2,244.0,767.4,626.74
2018,3,26,17,15,619.0,49.5,1.9,8.25,190.5,680.9,560.65
2018,3,26,17,30,544.0,44.0,1.7,7.3,137.0,604.96,498.4
2018,3,26,17,45,414.5,35.5,1.55,6.4,91.5,468.83,382.97
2018,3,26,18,0,285.0,27.0,1.4,5.5,46.0,322.21,206.48
2018,3,26,18,15,150.0,15.0,1.4,5.25,24.0,136.23,0.0
2018,3,26,18,30,15.0,3.0,1.4,5.0,2.0,0.0,0.0
2018,3,26,18,45,7.5,1.5,1.4,4.75,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,27,5,45,25.0,3.5,1.2,4.25,3.5,0.0,0.0
2018,3,27,6,0,50.0,7.0,1.2,4.5,7.0,5.51,0.0
2018,3,27,6,15,208.5,20.0,1.2,5.05,38.0,16.6,0.0
2018,3,27,6,30,367.0,33.0,1.2,5.6,69.0,27.49,18.09
2018,3,27,6,45,479.0,41.0,1.2,6.2,118.0,34.1,25.23
2018,3,27,7,0,591.0,49.0,1.2,6.8,167.0,40.95,31.87
2018,3,27,7,15,657.5,54.0,1.25,7.5,221.5,49.0,39.35
2018,3,27,7,30,724.0,59.0,1.3,8.2,276.0,53.69,43.52
2018,3,27,7,45,767.5,62.5,1.35,8.9,331.5,56.96,46.28
2018,3,27,8,0,811.0,66.0,1.4,9.6,387.0,60.29,48.98
2018,3,27,8,15,839.5,69.0,1.5,10.25,440.5,63.0,51.09
2018,3,27,8,30,868.0,72.0,1.6,10.9,494.0,72.56,59.24
2018,3,27,8,45,888.5,74.5,1.7,11.55,543.5,75.34,61.31
2018,3,27,9,0,909.0,77.0,1.8,12.2,593.0,77.99,63.27
2018,3,27,9,15,925.5,78.0,1.9,12.6,637.5,79.48,64.27
2018,3,27,9,30,942.0,79.0,2.0,13.0,682.0,80.87,65.2
2018,3,27,9,45,954.0,79.5,2.1,13.4,720.5,81.76,65.7
2018,3,27,10,0,966.0,80.0,2.2,13.8,759.0,82.57,66.16
2018,3,27,10,15,972.5,81.5,2.25,14.1,790.0,106.45,65.72
2018,3,27,10,30,979.0,83.0,2.3,14.4,821.0,170.94,95.64
2018,3,27,10,45,982.0,85.0,2.4,14.75,844.0,235.63,142.74
2018,3,27,11,0,985.0,87.0,2.5,15.1,867.0,300.16,197.34
2018,3,27,11,15,987.0,87.5,2.55,15.35,882.0,362.94,253.34
2018,3,27,11,30,989.0,88.0,2.6,15.6,897.0,424.9,308.84
2018,3,27,11,45,989.0,89.5,2.65,15.8,904.0,485.69,362.5
2018,3,27,12,0,989.0,91.0,2.7,16.0,911.0,544.99,413.53
2018,3,27,12,15,988.5,90.5,2.65,16.15,909.5,600.69,460.09
2018,3,27,12,30,988.0,90.0,2.6,16.3,908.0,654.28,503.53
2018,3,27,12,45,952.5,107.0,2.6,16.45,888.5,698.49,538.68
2018,3,27,13,0,917.0,124.0,2.6,16.6,869.0,737.4,568.87
2018,3,27,13,15,925.0,116.0,2.6,16.65,854.0,780.92,602.45
2018,3,27,13,30,933.0,108.0,2.6,16.7,839.0,821.78,632.52
2018,3,27,13,45,932.5,103.5,2.6,16.7,814.5,856.35,657.07
2018,3,27,14,0,932.0,99.0,2.6,16.7,790.0,887.49,679.28
2018,3,27,14,15,910.0,101.0,2.6,16.65,752.0,903.33,691.17
2018,3,27,14,30,888.0,103.0,2.6,16.6,714.0,914.74,700.32
2018,3,27,14,45,866.0,102.0,2.55,16.5,670.5,929.78,711.89
2018,3,27,15,0,844.0,101.0,2.5,16.4,627.0,929.71,713.23
2018,3,27,15,15,819.5,98.5,2.5,16.4,579.0,921.21,709.27
2018,3,27,15,30,795.0,96.0,2.5,16.4,531.0,908.47,702.61
2018,3,27,15,45,801.0,84.5,2.35,15.95,489.0,910.31,706.07
2018,3,27,16,0,807.0,73.0,2.2,15.5,447.0,908.0,706.54
2018,3,27,16,15,779.5,68.0,1.9,14.85,395.0,877.87,686.37
2018,3,27,16,30,752.0,63.0,1.6,14.2,343.0,844.41,663.5
2018,3,27,16,45,728.0,58.0,1.35,13.55,294.5,811.37,640.54
2018,3,27,17,0,704.0,53.0,1.1,12.9,246.0,775.59,614.07
2018,3,27,17,15,626.5,48.0,1.1,12.1,192.0,687.31,550.57
2018,3,27,17,30,549.0,43.0,1.1,11.3,138.0,608.9,490.04
2018,3,27,17,45,395.0,34.5,1.15,10.55,90.5,450.98,362.58
2018,3,27,18,0,241.0,26.0,1.2,9.8,43.0,287.35,190.99
2018,3,27,18,15,131.5,14.5,1.2,9.55,22.5,120.65,0.0
2018,3,27,18,30,22.0,3.0,1.2,9.3,2.0,0.0,0.0
2018,3,27,18,45,11.0,1.5,1.2,9.1,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,28,5,45,37.0,4.5,0.5,7.05,4.5,0.0,0.0
2018,3,28,6,0,74.0,9.0,0.5,7.2,9.0,7.08,0.0
2018,3,28,6,15,228.5,21.0,0.55,7.95,40.5,17.44,0.0
2018,3,28,6,30,383.0,33.0,0.6,8.7,72.0,27.48,18.11
2018,3,28,6,45,486.5,40.0,0.6,9.4,120.0,33.29,24.26
2018,3,28,7,0,590.0,47.0,0.6,10.1,168.0,39.35,30.07
2018,3,28,7,15,652.5,52.5,0.75,10.75,222.0,47.69,37.68
2018,3,28,7,30,715.0,58.0,0.9,11.4,276.0,52.76,42.14
2018,3,28,7,45,756.5,61.5,1.0,12.05,330.5,56.02,44.85
2018,3,28,8,0,798.0,65.0,1.1,12.7,385.0,59.32,47.51
2018,3,28,8,15,780.0,79.5,1.3,13.4,426.5,69.47,56.14
2018,3,28,8,30,762.0,94.0,1.5,14.1,468.0,79.01,64.1
2018,3,28,8,45,828.0,85.0,1.65,14.85,528.0,73.55,58.93
2018,3,28,9,0,894.0,76.0,1.8,15.6,588.0,77.04,61.58
2018,3,28,9,15,911.5,77.0,1.85,16.05,632.5,78.53,62.56
2018,3,28,9,30,929.0,78.0,1.9,16.5,677.0,79.93,63.48
2018,3,28,9,45,943.5,77.0,1.95,16.95,715.5,79.96,63.22
2018,3,28,10,0,958.0,76.0,2.0,17.4,754.0,79.94,62.96
2018,3,28,10,15,965.5,77.0,2.05,17.75,785.0,106.99,63.31
2018,3,28,10,30,973.0,78.0,2.1,18.1,816.0,170.73,93.67
2018,3,28,10,45,978.5,78.5,2.1,18.45,839.5,234.37,139.81
2018,3,28,11,0,984.0,79.0,2.1,18.8,863.0,298.08,193.07
2018,3,28,11,15,987.5,80.0,2.1,19.1,879.0,361.36,248.45
2018,3,28,11,30,991.0,81.0,2.1,19.4,895.0,424.0,303.28
2018,3,28,11,45,992.5,81.0,2.1,19.65,902.0,484.15,355.19
2018,3,28,12,0,994.0,81.0,2.1,19.9,909.0,542.88,404.46
2018,3,28,12,15,994.0,81.0,2.1,20.0,908.0,599.16,450.56
2018,3,28,12,30,994.0,81.0,2.1,20.1,907.0,653.37,493.68
2018,3,28,12,45,992.0,80.5,2.1,20.25,897.5,703.58,532.58
2018,3,28,13,0,990.0,80.0,2.1,20.4,888.0,751.06,568.49
2018,3,28,13,15,986.0,79.5,2.15,20.35,870.0,794.18,601.1
2018,3,28,13,30,982.0,79.0,2.2,20.3,852.0,834.02,629.15
2018,3,28,13,45,976.5,78.5,2.25,20.3,826.5,869.25,653.93
2018,3,28,14,0,971.0,78.0,2.3,20.3,801.0,900.84,676.33
2018,3,28,14,15,962.5,77.0,2.3,20.2,768.0,925.56,694.03
2018,3,28,14,30,954.0,76.0,2.3,20.1,735.0,946.28,709.25
2018,3,28,14,45,943.0,74.5,2.35,19.95,695.5,960.11,720.74
2018,3,28,15,0,932.0,73.0,2.4,19.8,656.0,969.82,729.76
2018,3,28,15,15,916.5,71.0,2.4,19.8,610.5,970.56,732.12
2018,3,28,15,30,901.0,69.0,2.4,19.8,565.0,967.19,732.0
2018,3,28,15,45,880.5,67.0,2.25,19.2,515.5,955.03,726.24
2018,3,28,16,0,860.0,65.0,2.1,18.6,466.0,939.11,718.0
2018,3,28,16,15,797.0,68.0,1.85,17.9,406.0,896.5,690.42
2018,3,28,16,30,734.0,71.0,1.6,17.2,346.0,838.91,651.96
2018,3,28,16,45,699.5,63.5,1.4,16.45,293.5,792.52,621.0
2018,3,28,17,0,665.0,56.0,1.2,15.7,241.0,743.65,586.54
2018,3,28,17,15,598.5,50.0,1.2,14.8,189.5,673.03,536.33
2018,3,28,17,30,532.0,44.0,1.2,13.9,138.0,595.55,476.9
2018,3,28,17,45,427.5,35.0,1.2,13.0,94.0,481.02,383.33
2018,3,28,18,0,323.0,26.0,1.2,12.1,50.0,360.98,246.48
2018,3,28,18,15,174.0,14.5,1.2,11.9,26.0,156.16,0.0
2018,3,28,18,30,25.0,3.0,1.2,11.7,2.0,0.0,0.0
2018,3,28,18,45,12.5,1.5,1.2,11.5,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,29,5,45,21.5,4.0,0.5,10.45,4.0,0.0,0.0
2018,3,29,6,0,43.0,8.0,0.5,10.6,8.0,6.29,0.0
2018,3,29,6,15,226.0,20.5,0.5,11.2,42.5,16.92,0.98
2018,3,29,6,30,409.0,33.0,0.5,11.8,77.0,27.53,18.09
2018,3,29,6,45,522.5,39.0,0.55,12.35,127.5,32.7,23.48
2018,3,29,7,0,636.0,45.0,0.6,12.9,178.0,41.38,31.55
2018,3,29,7,15,686.5,50.5,0.7,13.5,231.0,46.42,36.12
2018,3,29,7,30,737.0,56.0,0.8,14.1,284.0,51.46,40.52
2018,3,29,7,45,774.5,60.5,0.95,14.65,339.0,55.53,43.93
2018,3,29,8,0,812.0,65.0,1.1,15.2,394.0,59.56,47.22
2018,3,29,8,15,844.5,66.0,1.25,15.85,447.5,67.41,53.76
2018,3,29,8,30,877.0,67.0,1.4,16.5,501.0,69.56,55.28
2018,3,29,8,45,896.0,69.0,1.5,17.1,550.0,72.03,57.07
2018,3,29,9,0,915.0,71.0,1.6,17.7,599.0,74.38,58.76
2018,3,29,9,15,930.0,72.5,1.65,18.15,643.5,76.2,60.02
2018,3,29,9,30,945.0,74.0,1.7,18.6,688.0,77.92,61.21
2018,3,29,9,45,956.0,75.0,1.75,19.05,726.0,79.12,61.96
2018,3,29,10,0,967.0,76.0,1.8,19.5,764.0,80.24,62.65
2018,3,29,10,15,968.5,80.0,1.85,19.85,793.5,112.6,65.31
2018,3,29,10,30,970.0,84.0,1.9,20.2,823.0,177.71,97.89
2018,3,29,10,45,980.5,82.5,1.9,20.55,848.5,240.92,143.6
2018,3,29,11,0,991.0,81.0,1.9,20.9,874.0,304.7,196.41
2018,3,29,11,15,994.0,81.5,1.95,21.1,889.5,367.9,251.43
2018,3,29,11,30,997.0,82.0,2.0,21.3,905.0,430.37,305.82
2018,3,29,11,45,998.0,82.5,2.05,21.5,912.0,491.01,357.77
2018,3,29,12,0,999.0,83.0,2.1,21.7,919.0,550.2,407.12
2018,3,29,12,15,997.5,83.5,2.15,21.8,917.5,606.34,452.91
2018,3,29,12,30,996.0,84.0,2.2,21.9,916.0,660.3,495.73
2018,3,29,12,45,992.0,84.5,2.25,22.0,905.5,710.25,534.52
2018,3,29,13,0,988.0,85.0,2.3,22.1,895.0,757.34,570.34
2018,3,29,13,15,984.0,85.5,2.35,22.05,877.5,801.4,603.43
2018,3,29,13,30,980.0,86.0,2.4,22.0,860.0,842.26,632.04
2018,3,29,13,45,974.5,84.5,2.4,22.0,834.0,876.55,655.66
2018,3,29,14,0,969.0,83.0,2.4,22.0,808.0,907.13,676.83
2018,3,29,14,15,961.0,81.5,2.4,21.85,775.0,931.75,694.52
2018,3,29,14,30,953.0,80.0,2.4,21.7,742.0,952.37,709.74
2018,3,29,14,45,935.0,80.0,2.4,21.55,699.5,961.53,717.55
2018,3,29,15,0,917.0,80.0,2.4,21.4,657.0,966.39,722.84
2018,3,29,15,15,894.5,78.5,2.4,21.4,608.5,960.97,721.1
2018,3,29,15,30,872.0,77.0,2.4,21.4,560.0,951.38,716.84
2018,3,29,15,45,839.5,74.5,2.25,20.75,505.5,926.84,702.9
2018,3,29,16,0,807.0,72.0,2.1,20.1,451.0,910.0,694.25
2018,3,29,16,15,786.0,68.0,1.9,19.35,402.0,887.29,681.06
2018,3,29,16,30,765.0,64.0,1.7,18.6,353.0,861.26,665.18
2018,3,29,16,45,735.0,59.5,1.5,17.85,303.0,822.77,639.84
2018,3,29,17,0,705.0,55.0,1.3,17.1,253.0,781.61,611.28
2018,3,29,17,15,627.5,49.0,1.25,16.1,197.5,691.63,547.51
2018,3,29,17,30,550.0,43.0,1.2,15.1,142.0,611.25,486.6
2018,3,29,17,45,452.5,35.0,1.15,14.1,98.0,503.81,399.26
2018,3,29,18,0,355.0,27.0,1.1,13.1,54.0,392.12,274.15
2018,3,29,18,15,190.5,15.5,1.1,12.85,28.5,170.9,0.0
2018,3,29,18,30,26.0,4.0,1.1,12.6,3.0,0.0,0.0
2018,3,29,18,45,13.0,2.0,1.1,12.3,1.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,3,30,5,45,2.5,3.5,0.5,10.8,3.5,0.0,0.0
2018,3,30,6,0,5.0,7.0,0.5,10.9,7.0,5.51,0.0
2018,3,30,6,15,50.5,23.5,0.5,11.6,29.0,17.61,3.84
2018,3,30,6,30,96.0,40.0,0.5,12.3,51.0,29.55,19.95
2018,3,30,6,45,169.0,58.0,0.45,13.0,89.5,42.59,32.22
2018,3,30,7,0,242.0,76.0,0.4,13.7,128.0,55.54,44.05
2018,3,30,7,15,394.0,80.0,0.4,14.25,192.0,59.17,47.34
2018,3,30,7,30,546.0,84.0,0.4,14.8,256.0,65.65,52.94
2018,3,30,7,45,584.5,93.5,0.4,15.35,307.5,72.01,58.25
2018,3,30,8,0,623.0,103.0,0.4,15.9,359.0,78.17,63.27
2018,3,30,8,15,708.0,99.0,0.45,16.6,425.0,75.84,60.84
2018,3,30,8,30,793.0,95.0,0.5,17.3,491.0,80.21,64.2
2018,3,30,8,45,817.5,97.0,0.55,18.05,540.0,81.41,64.8
2018,3,30,9,0,842.0,99.0,0.6,18.8,589.0,82.63,65.42
2018,3,30,9,15,721.0,148.5,0.65,19.25,589.5,102.25,81.63
2018,3,30,9,30,600.0,198.0,0.7,19.7,590.0,127.09,101.89
2018,3,30,9,45,548.5,232.0,0.75,20.15,606.0,141.92,113.63
2018,3,30,10,0,497.0,266.0,0.8,20.6,622.0,155.88,124.57
2018,3,30,10,15,529.0,269.5,0.8,20.9,662.5,179.8,125.33
2018,3,30,10,30,561.0,273.0,0.8,21.2,703.0,227.3,150.73
2018,3,30,10,45,548.0,289.0,0.85,21.5,719.0,277.47,187.5
2018,3,30,11,0,535.0,305.0,0.9,21.8,735.0,326.66,226.82
2018,3,30,11,15,487.5,328.5,0.95,21.95,726.0,368.61,262.74
2018,3,30,11,30,440.0,352.0,1.0,22.1,717.0,405.6,294.26
2018,3,30,11,45,569.5,299.0,1.05,22.25,775.5,463.18,337.55
2018,3,30,12,0,699.0,246.0,1.1,22.4,834.0,530.4,388.35
2018,3,30,12,15,773.5,207.5,1.2,22.45,857.0,589.11,433.83
2018,3,30,12,30,848.0,169.0,1.3,22.5,880.0,649.35,480.12
2018,3,30,12,45,875.5,152.5,1.35,22.6,879.5,701.89,519.6
2018,3,30,13,0,903.0,136.0,1.4,22.7,879.0,746.12,552.98
2018,3,30,13,15,854.5,155.0,1.45,22.65,846.5,780.8,578.18
2018,3,30,13,30,806.0,174.0,1.5,22.6,814.0,801.55,593.74
2018,3,30,13,45,756.0,188.5,1.55,22.6,774.0,818.62,606.4
2018,3,30,14,0,706.0,203.0,1.6,22.6,734.0,823.88,611.11
2018,3,30,14,15,699.5,194.0,1.6,22.6,701.0,838.83,622.85
2018,3,30,14,30,693.0,185.0,1.6,22.6,668.0,850.05,631.8
2018,3,30,14,45,752.5,150.0,1.55,22.55,648.0,891.01,659.78
2018,3,30,15,0,812.0,115.0,1.5,22.5,628.0,921.71,680.59
2018,3,30,15,15,835.5,98.5,1.5,22.5,594.0,942.32,695.53
2018,3,30,15,30,859.0,82.0,1.5,22.5,560.0,946.93,700.34
2018,3,30,15,45,682.5,114.5,1.4,22.2,473.0,843.29,633.09
2018,3,30,16,0,506.0,147.0,1.3,21.9,386.0,704.69,540.51
2018,3,30,16,15,471.5,133.5,1.15,21.15,336.0,659.28,511.69
2018,3,30,16,30,437.0,120.0,1.0,20.4,286.0,611.6,479.5
2018,3,30,16,45,342.0,113.0,0.85,19.6,231.0,512.38,407.25
2018,3,30,17,0,247.0,106.0,0.7,18.8,176.0,392.34,316.5
2018,3,30,17,15,215.5,86.0,0.8,17.9,138.0,338.15,275.89
2018,3,30,17,30,184.0,66.0,0.9,17.0,100.0,283.46,231.73
2018,3,30,17,45,137.5,47.5,0.95,16.1,68.0,218.16,175.73
2018,3,30,18,0,91.0,29.0,1.0,15.2,36.0,149.55,106.36
2018,3,30,18,15,48.5,15.5,1.0,14.8,19.0,52.66,0.0
2018,3,30,18,30,6.0,2.0,1.0,14.4,2.0,0.0,0.0
2018,3,30,18,45,3.0,1.0,1.05,13.95,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,11.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,3,31,5,45,15.5,4.0,0.3,11.9,4.5,0.0,0.0
2018,3,31,6,0,31.0,8.0,0.3,12.0,9.0,6.29,0.0
2018,3,31,6,15,84.5,25.0,0.3,12.5,33.5,18.73,6.29
2018,3,31,6,30,138.0,42.0,0.3,13.0,58.0,31.16,21.43
2018,3,31,6,45,201.5,59.0,0.35,13.5,96.0,43.55,33.06
2018,3,31,7,0,265.0,76.0,0.4,14.0,134.0,55.32,43.83
2018,3,31,7,15,311.0,93.0,0.4,14.45,179.0,66.85,54.1
2018,3,31,7,30,357.0,110.0,0.4,14.9,224.0,78.07,63.81
2018,3,31,7,45,418.0,120.5,0.45,15.35,277.0,85.07,69.62
2018,3,31,8,0,479.0,131.0,0.5,15.8,330.0,91.99,75.24
2018,3,31,8,15,534.0,136.5,0.45,16.5,384.5,95.66,77.88
2018,3,31,8,30,589.0,142.0,0.4,17.2,439.0,100.8,81.73
2018,3,31,8,45,673.0,133.5,0.3,17.9,504.0,95.03,76.27
2018,3,31,9,0,757.0,125.0,0.2,18.6,569.0,90.15,71.68
2018,3,31,9,15,837.5,109.0,0.35,19.0,633.5,88.14,69.73
2018,3,31,9,30,918.0,93.0,0.5,19.4,698.0,88.75,69.98
2018,3,31,9,45,875.5,116.5,0.65,19.85,719.0,91.97,72.4
2018,3,31,10,0,833.0,140.0,0.8,20.3,740.0,103.73,81.91
2018,3,31,10,15,803.5,160.0,0.9,20.45,758.0,146.74,92.51
2018,3,31,10,30,774.0,180.0,1.0,20.6,776.0,202.04,123.15
2018,3,31,10,45,736.5,201.5,1.1,20.8,782.0,262.48,169.48
2018,3,31,11,0,699.0,223.0,1.2,21.0,788.0,319.0,217.02
2018,3,31,11,15,594.5,275.5,1.3,21.0,762.0,371.57,264.3
2018,3,31,11,30,490.0,328.0,1.4,21.0,736.0,410.92,300.0
2018,3,31,11,45,402.5,366.5,1.5,21.05,703.5,439.34,325.42
2018,3,31,12,0,315.0,405.0,1.6,21.1,671.0,456.65,341.1
2018,3,31,12,15,312.0,406.5,1.7,21.0,669.5,485.03,363.92
2018,3,31,12,30,309.0,408.0,1.8,20.9,668.0,512.53,385.69
2018,3,31,12,45,344.0,391.0,1.95,20.8,677.5,548.77,414.21
2018,3,31,13,0,379.0,374.0,2.1,20.7,687.0,586.23,443.57
2018,3,31,13,15,419.5,349.0,2.15,20.5,689.0,631.88,478.46
2018,3,31,13,30,460.0,324.0,2.2,20.3,691.0,670.6,508.46
2018,3,31,13,45,431.0,323.5,2.25,20.1,658.5,674.38,512.4
2018,3,31,14,0,402.0,323.0,2.3,19.9,626.0,659.01,503.22
2018,3,31,14,15,408.5,304.5,2.3,19.65,601.5,667.74,511.8
2018,3,31,14,30,415.0,286.0,2.3,19.4,577.0,693.09,531.7
2018,3,31,14,45,331.0,289.0,2.25,19.15,513.0,617.9,477.79
2018,3,31,15,0,247.0,292.0,2.2,18.9,449.0,535.05,417.56
2018,3,31,15,15,269.5,266.5,2.2,18.9,426.5,562.9,440.59
2018,3,31,15,30,292.0,241.0,2.2,18.9,404.0,566.75,445.73
2018,3,31,15,45,293.0,217.5,2.1,18.1,369.0,549.98,436.2
2018,3,31,16,0,294.0,194.0,2.0,17.3,334.0,530.93,425.0
2018,3,31,16,15,238.5,176.5,1.85,16.6,281.5,462.17,373.61
2018,3,31,16,30,183.0,159.0,1.7,15.9,229.0,370.34,303.24
2018,3,31,16,45,147.0,135.5,1.55,15.2,186.5,311.09,257.02
2018,3,31,17,0,111.0,112.0,1.4,14.5,144.0,251.02,208.45
2018,3,31,17,15,99.5,91.0,1.35,13.7,115.0,217.72,181.37
2018,3,31,17,30,88.0,70.0,1.3,12.9,86.0,183.55,152.2
2018,3,31,17,45,61.0,49.5,1.25,12.05,59.0,135.22,109.38
2018,3,31,18,0,34.0,29.0,1.2,11.2,32.0,83.11,58.91
2018,3,31,18,15,17.0,15.5,1.2,10.85,17.0,26.4,0.0
2018,3,31,18,30,0.0,2.0,1.2,10.5,2.0,0.0,0.0
2018,3,31,18,45,0.0,1.0,1.2,10.1,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,1,5,45,50.0,7.0,1.55,6.25,8.0,0.0,0.0
2018,4,1,6,0,100.0,14.0,1.6,6.6,16.0,11.02,0.0
2018,4,1,6,15,252.0,26.5,1.75,7.2,52.0,21.94,10.08
2018,4,1,6,30,404.0,39.0,1.9,7.8,88.0,32.35,23.01
2018,4,1,6,45,498.5,47.5,2.05,8.4,138.5,39.24,29.87
2018,4,1,7,0,593.0,56.0,2.2,9.0,189.0,46.26,36.5
2018,4,1,7,15,653.5,61.5,2.15,9.6,244.0,50.72,40.58
2018,4,1,7,30,714.0,67.0,2.1,10.2,299.0,59.82,48.66
2018,4,1,7,45,754.0,71.0,2.0,10.85,354.0,63.21,51.43
2018,4,1,8,0,794.0,75.0,1.9,11.5,409.0,66.62,54.15
2018,4,1,8,15,822.0,78.0,1.85,12.25,461.5,69.06,55.94
2018,4,1,8,30,850.0,81.0,1.8,13.0,514.0,71.48,57.69
2018,4,1,8,45,871.0,83.0,1.8,13.7,563.0,80.7,65.35
2018,4,1,9,0,892.0,85.0,1.8,14.4,612.0,82.86,66.81
2018,4,1,9,15,907.5,86.5,1.8,15.05,656.0,84.45,67.81
2018,4,1,9,30,923.0,88.0,1.8,15.7,700.0,85.95,68.73
2018,4,1,9,45,935.0,89.0,1.85,16.4,738.0,86.94,69.23
2018,4,1,10,0,947.0,90.0,1.9,17.1,776.0,87.86,69.67
2018,4,1,10,15,954.5,91.0,2.05,17.55,806.5,128.9,74.36
2018,4,1,10,30,962.0,92.0,2.2,18.0,837.0,192.2,109.19
2018,4,1,10,45,967.0,93.0,2.3,18.45,860.5,255.59,157.28
2018,4,1,11,0,972.0,94.0,2.4,18.9,884.0,319.02,211.07
2018,4,1,11,15,975.5,94.5,2.5,19.05,899.0,381.42,266.12
2018,4,1,11,30,979.0,95.0,2.6,19.2,914.0,443.18,320.5
2018,4,1,11,45,979.5,95.5,2.75,19.4,920.5,502.74,372.23
2018,4,1,12,0,980.0,96.0,2.9,19.6,927.0,560.82,421.48
2018,4,1,12,15,979.5,96.0,3.05,19.6,925.5,616.26,467.74
2018,4,1,12,30,979.0,96.0,3.2,19.6,924.0,669.62,511.29
2018,4,1,12,45,976.5,96.0,3.3,19.55,914.0,719.39,551.12
2018,4,1,13,0,974.0,96.0,3.4,19.5,904.0,766.45,588.18
2018,4,1,13,15,970.5,95.0,3.55,19.35,886.0,808.96,621.57
2018,4,1,13,30,967.0,94.0,3.7,19.2,868.0,848.26,650.65
2018,4,1,13,45,960.5,93.5,3.85,19.05,842.0,882.24,676.1
2018,4,1,14,0,954.0,93.0,4.0,18.9,816.0,912.57,699.17
2018,4,1,14,15,944.5,92.0,4.05,18.55,782.5,935.99,717.62
2018,4,1,14,30,935.0,91.0,4.1,18.2,749.0,955.41,733.55
2018,4,1,14,45,923.5,89.0,4.2,17.85,709.0,967.87,745.19
2018,4,1,15,0,912.0,87.0,4.3,17.5,669.0,976.21,754.27
2018,4,1,15,15,896.0,85.0,4.3,17.5,623.5,976.19,756.2
2018,4,1,15,30,880.0,83.0,4.3,17.5,578.0,972.14,755.56
2018,4,1,15,45,857.5,80.5,4.3,16.5,527.5,969.0,758.63
2018,4,1,16,0,835.0,78.0,4.3,15.5,477.0,950.2,750.65
2018,4,1,16,15,803.5,75.0,4.2,14.85,423.5,918.19,731.48
2018,4,1,16,30,772.0,72.0,4.1,14.2,370.0,882.73,709.43
2018,4,1,16,45,726.0,67.5,3.95,13.55,315.0,828.13,672.05
2018,4,1,17,0,680.0,63.0,3.8,12.9,260.0,779.36,637.51
2018,4,1,17,15,609.5,57.0,3.5,12.05,206.0,696.89,574.56
2018,4,1,17,30,539.0,51.0,3.2,11.2,152.0,614.13,507.66
2018,4,1,17,45,419.0,41.5,2.9,10.4,105.0,483.07,397.62
2018,4,1,18,0,299.0,32.0,2.6,9.6,58.0,354.67,271.33
2018,4,1,18,15,164.5,19.0,2.5,9.1,31.5,152.56,0.0
2018,4,1,18,30,30.0,6.0,2.4,8.6,5.0,0.0,0.0
2018,4,1,18,45,15.0,3.0,2.35,8.15,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.75,6.3,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,2,5,45,1.5,4.0,2.85,6.75,4.0,0.0,0.0
2018,4,2,6,0,3.0,8.0,2.9,6.9,8.0,6.29,0.0
2018,4,2,6,15,5.5,24.5,2.95,7.2,25.0,18.39,8.4
2018,4,2,6,30,8.0,41.0,3.0,7.5,42.0,30.45,21.44
2018,4,2,6,45,16.0,61.0,3.05,7.8,64.5,44.48,34.71
2018,4,2,7,0,24.0,81.0,3.1,8.1,87.0,58.32,47.6
2018,4,2,7,15,31.0,98.0,3.15,8.5,107.5,70.18,58.4
2018,4,2,7,30,38.0,115.0,3.2,8.9,128.0,81.87,68.8
2018,4,2,7,45,41.5,132.0,3.25,9.3,148.0,93.33,78.77
2018,4,2,8,0,45.0,149.0,3.3,9.7,168.0,104.58,88.37
2018,4,2,8,15,62.5,183.0,3.3,10.1,213.0,125.32,106.19
2018,4,2,8,30,80.0,217.0,3.3,10.5,258.0,145.27,123.05
2018,4,2,8,45,114.5,245.0,3.25,10.95,310.0,155.88,131.57
2018,4,2,9,0,149.0,273.0,3.2,11.4,362.0,170.88,143.81
2018,4,2,9,15,187.5,293.0,3.2,11.9,413.0,181.85,152.45
2018,4,2,9,30,226.0,313.0,3.2,12.4,464.0,192.51,160.79
2018,4,2,9,45,311.5,309.0,3.15,12.85,529.0,182.21,151.44
2018,4,2,10,0,397.0,305.0,3.1,13.3,594.0,181.6,150.38
2018,4,2,10,15,342.5,338.0,3.15,13.75,594.5,216.69,161.76
2018,4,2,10,30,288.0,371.0,3.2,14.2,595.0,256.65,190.13
2018,4,2,10,45,352.0,361.5,3.25,14.65,643.5,292.6,214.89
2018,4,2,11,0,416.0,352.0,3.3,15.1,692.0,329.02,242.44
2018,4,2,11,15,585.5,278.5,3.45,15.4,766.0,374.98,276.55
2018,4,2,11,30,755.0,205.0,3.6,15.7,840.0,433.09,322.86
2018,4,2,11,45,863.5,148.5,3.7,16.0,880.0,493.21,373.15
2018,4,2,12,0,972.0,92.0,3.8,16.3,920.0,556.96,426.5
2018,4,2,12,15,971.0,92.5,3.85,16.4,918.5,611.9,472.81
2018,4,2,12,30,970.0,93.0,3.9,16.5,917.0,664.75,516.29
2018,4,2,12,45,967.0,93.0,4.0,16.6,906.5,713.57,555.85
2018,4,2,13,0,964.0,93.0,4.1,16.7,896.0,759.66,592.54
2018,4,2,13,15,960.0,92.5,4.15,16.65,878.0,801.64,625.27
2018,4,2,13,30,956.0,92.0,4.2,16.6,860.0,840.42,653.78
2018,4,2,13,45,950.0,91.0,4.2,16.55,834.0,873.74,678.17
2018,4,2,14,0,944.0,90.0,4.2,16.5,808.0,903.42,700.06
2018,4,2,14,15,934.5,89.0,4.2,16.35,775.0,926.32,717.55
2018,4,2,14,30,925.0,88.0,4.2,16.2,742.0,945.27,732.48
2018,4,2,14,45,912.0,87.5,4.15,16.0,702.5,957.58,742.82
2018,4,2,15,0,899.0,87.0,4.1,15.8,663.0,965.86,750.59
2018,4,2,15,15,883.0,84.5,4.1,15.8,617.5,964.92,751.85
2018,4,2,15,30,867.0,82.0,4.1,15.8,572.0,959.96,750.54
2018,4,2,15,45,843.5,80.0,3.95,15.2,522.0,956.24,751.11
2018,4,2,16,0,820.0,78.0,3.8,14.6,472.0,936.94,740.63
2018,4,2,16,15,788.0,75.5,3.65,14.1,419.5,904.97,720.72
2018,4,2,16,30,756.0,73.0,3.5,13.6,367.0,869.61,698.0
2018,4,2,16,45,710.0,68.5,3.3,13.05,312.5,815.0,660.1
2018,4,2,17,0,664.0,64.0,3.1,12.5,258.0,766.4,625.3
2018,4,2,17,15,519.5,62.0,2.85,11.7,195.0,619.61,513.07
2018,4,2,17,30,375.0,60.0,2.6,10.9,132.0,470.12,393.33
2018,4,2,17,45,253.0,46.0,2.3,10.05,88.0,337.98,281.69
2018,4,2,18,0,131.0,32.0,2.0,9.2,44.0,192.09,148.74
2018,4,2,18,15,74.5,18.0,2.05,8.8,24.0,76.56,0.0
2018,4,2,18,30,18.0,4.0,2.1,8.4,4.0,0.0,0.0
2018,4,2,18,45,9.0,2.0,2.15,8.05,2.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,3,5,45,48.5,8.0,1.1,5.3,9.5,0.0,0.0
2018,4,3,6,0,97.0,16.0,1.1,5.7,19.0,12.59,0.0
2018,4,3,6,15,238.0,30.5,1.2,6.35,57.0,23.25,13.0
2018,4,3,6,30,379.0,45.0,1.3,7.0,95.0,37.09,27.54
2018,4,3,6,45,476.5,53.5,1.45,7.65,145.5,43.78,34.18
2018,4,3,7,0,574.0,62.0,1.6,8.3,196.0,50.64,40.64
2018,4,3,7,15,637.5,67.5,1.55,8.95,251.5,54.95,44.53
2018,4,3,7,30,701.0,73.0,1.5,9.6,307.0,59.36,48.34
2018,4,3,7,45,746.0,75.5,1.4,10.2,362.5,66.46,54.45
2018,4,3,8,0,791.0,78.0,1.3,10.8,418.0,68.72,56.13
2018,4,3,8,15,821.5,80.5,1.25,11.55,471.5,70.78,57.56
2018,4,3,8,30,852.0,83.0,1.2,12.3,525.0,72.84,58.99
2018,4,3,8,45,875.5,84.0,1.15,13.05,574.5,81.53,66.17
2018,4,3,9,0,899.0,85.0,1.1,13.8,624.0,83.11,67.11
2018,4,3,9,15,914.0,86.5,1.1,14.45,668.0,84.68,68.09
2018,4,3,9,30,929.0,88.0,1.1,15.1,712.0,86.14,68.98
2018,4,3,9,45,940.0,89.5,1.05,15.75,750.0,87.38,69.69
2018,4,3,10,0,951.0,91.0,1.0,16.4,788.0,88.53,70.33
2018,4,3,10,15,958.0,92.5,1.0,16.95,818.5,137.03,77.98
2018,4,3,10,30,965.0,94.0,1.0,17.5,849.0,200.76,114.82
2018,4,3,10,45,970.0,95.0,1.0,18.0,872.0,264.29,163.37
2018,4,3,11,0,975.0,96.0,1.0,18.5,895.0,327.85,216.72
2018,4,3,11,15,978.0,97.0,1.05,18.75,910.5,390.56,270.98
2018,4,3,11,30,981.0,98.0,1.1,19.0,926.0,452.57,324.16
2018,4,3,11,45,982.0,98.0,1.1,19.25,932.5,512.04,373.91
2018,4,3,12,0,983.0,98.0,1.1,19.5,939.0,570.06,420.9
2018,4,3,12,15,978.5,100.5,1.1,19.6,936.0,625.34,464.51
2018,4,3,12,30,974.0,103.0,1.1,19.7,933.0,678.26,504.96
2018,4,3,12,45,966.5,105.0,1.1,19.8,921.0,726.28,540.77
2018,4,3,13,0,959.0,107.0,1.1,19.9,909.0,771.26,573.5
2018,4,3,13,15,954.5,106.5,1.15,19.85,890.5,813.03,604.2
2018,4,3,13,30,950.0,106.0,1.2,19.8,872.0,851.58,630.66
2018,4,3,13,45,943.5,104.5,1.25,19.75,845.5,884.16,653.23
2018,4,3,14,0,937.0,103.0,1.3,19.7,819.0,913.07,673.52
2018,4,3,14,15,927.5,101.5,1.35,19.55,785.0,935.57,690.07
2018,4,3,14,30,918.0,100.0,1.4,19.4,751.0,954.1,704.29
2018,4,3,14,45,904.5,98.0,1.5,19.2,710.5,964.4,714.29
2018,4,3,15,0,891.0,96.0,1.6,19.0,670.0,970.56,721.89
2018,4,3,15,15,874.0,93.5,1.6,19.0,624.0,980.7,730.38
2018,4,3,15,30,857.0,91.0,1.6,19.0,578.0,974.96,728.61
2018,4,3,15,45,832.5,88.0,1.75,18.35,527.0,957.2,723.04
2018,4,3,16,0,808.0,85.0,1.9,17.7,476.0,935.5,714.68
2018,4,3,16,15,773.0,82.0,1.85,17.0,422.0,899.74,694.14
2018,4,3,16,30,738.0,79.0,1.8,16.3,368.0,860.54,670.8
2018,4,3,16,45,672.0,75.0,1.75,15.6,309.0,795.32,628.04
2018,4,3,17,0,606.0,71.0,1.7,14.9,250.0,721.26,577.06
2018,4,3,17,15,491.5,65.5,1.6,13.85,191.5,598.25,486.65
2018,4,3,17,30,377.0,60.0,1.5,12.8,133.0,472.02,388.64
2018,4,3,17,45,288.0,44.5,1.45,11.75,90.0,366.3,301.39
2018,4,3,18,0,199.0,29.0,1.4,10.7,47.0,264.78,206.29
2018,4,3,18,15,110.5,17.0,1.35,10.2,26.0,106.04,0.0
2018,4,3,18,30,22.0,5.0,1.3,9.7,5.0,0.0,0.0
2018,4,3,18,45,11.0,2.5,1.3,9.2,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,4,5,45,10.5,7.0,0.9,7.25,7.5,0.0,0.0
2018,4,4,6,0,21.0,14.0,0.9,7.5,15.0,11.02,0.0
2018,4,4,6,15,54.0,31.5,1.0,8.0,38.0,23.41,13.58
2018,4,4,6,30,87.0,49.0,1.1,8.5,61.0,36.06,26.55
2018,4,4,6,45,51.5,50.5,1.2,9.0,58.5,37.94,28.77
2018,4,4,7,0,16.0,52.0,1.3,9.5,56.0,39.84,30.69
2018,4,4,7,15,10.5,79.0,1.35,10.15,82.0,59.13,48.11
2018,4,4,7,30,5.0,106.0,1.4,10.8,108.0,77.81,64.62
