Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,7,45,91.0,143.0,1.45,11.45,182.5,98.39,82.48
2018,4,4,8,0,177.0,180.0,1.5,12.1,257.0,121.21,101.92
2018,4,4,8,15,242.0,198.5,1.55,12.75,317.5,129.19,108.17
2018,4,4,8,30,307.0,217.0,1.6,13.4,378.0,140.2,116.97
2018,4,4,8,45,404.5,212.5,1.6,14.1,444.5,134.12,111.05
2018,4,4,9,0,502.0,208.0,1.6,14.8,511.0,132.13,108.73
2018,4,4,9,15,533.5,214.0,1.65,15.3,556.5,134.45,110.18
2018,4,4,9,30,565.0,220.0,1.7,15.8,602.0,136.7,111.6
2018,4,4,9,45,539.5,244.5,1.75,16.35,625.0,146.77,119.55
2018,4,4,10,0,514.0,269.0,1.8,16.9,648.0,156.2,126.9
2018,4,4,10,15,405.0,320.0,1.85,16.95,626.0,216.25,156.14
2018,4,4,10,30,296.0,371.0,1.9,17.0,604.0,260.53,189.78
2018,4,4,10,45,271.0,387.0,1.95,17.1,605.0,292.54,215.22
2018,4,4,11,0,246.0,403.0,2.0,17.2,606.0,330.27,246.26
2018,4,4,11,15,273.5,403.0,1.9,17.05,632.0,357.53,267.96
2018,4,4,11,30,301.0,403.0,1.8,16.9,658.0,395.79,298.32
2018,4,4,11,45,251.5,416.0,1.7,16.7,630.0,411.31,312.46
2018,4,4,12,0,202.0,429.0,1.6,16.5,602.0,421.48,321.71
2018,4,4,12,15,291.0,409.0,1.55,16.45,658.0,479.95,366.28
2018,4,4,12,30,380.0,389.0,1.5,16.4,714.0,545.45,415.62
2018,4,4,12,45,462.0,357.0,1.45,16.4,748.0,610.09,463.82
2018,4,4,13,0,544.0,325.0,1.4,16.4,782.0,675.55,512.05
2018,4,4,13,15,538.5,316.5,1.5,16.55,761.0,699.11,530.22
2018,4,4,13,30,533.0,308.0,1.6,16.7,740.0,719.83,546.62
2018,4,4,13,45,480.5,313.0,1.75,16.85,693.0,711.1,541.81
2018,4,4,14,0,428.0,318.0,1.9,17.0,646.0,696.8,532.99
2018,4,4,14,15,346.5,323.5,2.05,17.0,582.0,636.07,490.68
2018,4,4,14,30,265.0,329.0,2.2,17.0,518.0,586.08,454.87
2018,4,4,14,45,182.5,312.0,2.35,16.95,439.0,484.9,380.48
2018,4,4,15,0,100.0,295.0,2.5,16.9,360.0,377.53,298.66
2018,4,4,15,15,242.0,256.5,2.5,16.9,398.5,526.49,417.99
2018,4,4,15,30,384.0,218.0,2.5,16.9,437.0,631.21,500.87
2018,4,4,15,45,363.5,204.0,2.5,16.3,397.0,604.32,482.77
2018,4,4,16,0,343.0,190.0,2.5,15.7,357.0,575.41,463.79
2018,4,4,16,15,246.0,166.5,2.3,15.05,279.5,456.68,372.88
2018,4,4,16,30,149.0,143.0,2.1,14.4,202.0,313.74,259.68
2018,4,4,16,45,131.5,130.5,1.9,13.75,177.0,287.12,239.32
2018,4,4,17,0,114.0,118.0,1.7,13.1,152.0,261.38,218.54
2018,4,4,17,15,81.0,95.0,1.55,12.35,116.5,204.41,170.81
2018,4,4,17,30,48.0,72.0,1.4,11.6,81.0,129.52,106.76
2018,4,4,17,45,32.0,51.5,1.25,10.85,57.0,92.57,74.02
2018,4,4,18,0,16.0,31.0,1.1,10.1,33.0,52.96,37.69
2018,4,4,18,15,9.0,17.0,1.1,9.9,18.0,27.45,0.0
2018,4,4,18,30,2.0,3.0,1.1,9.7,3.0,2.36,0.0
2018,4,4,18,45,1.0,1.5,1.05,9.45,1.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,5,5,45,0.5,4.0,1.0,6.35,4.0,0.0,0.0
2018,4,5,6,0,1.0,8.0,1.0,6.7,8.0,6.29,0.0
2018,4,5,6,15,0.5,17.5,1.15,7.35,17.5,13.33,5.57
2018,4,5,6,30,0.0,27.0,1.3,8.0,27.0,20.59,12.85
2018,4,5,6,45,8.5,45.0,1.4,8.7,47.0,34.38,25.63
2018,4,5,7,0,17.0,63.0,1.5,9.4,67.0,47.32,37.5
2018,4,5,7,15,42.0,84.0,1.45,10.0,97.5,62.13,50.83
2018,4,5,7,30,67.0,105.0,1.4,10.6,128.0,76.69,63.65
2018,4,5,7,45,37.0,112.0,1.35,11.2,125.0,81.57,67.62
2018,4,5,8,0,7.0,119.0,1.3,11.8,122.0,88.41,73.24
2018,4,5,8,15,13.5,153.5,1.15,12.1,160.5,111.83,93.32
2018,4,5,8,30,20.0,188.0,1.0,12.4,199.0,134.6,112.42
2018,4,5,8,45,55.5,229.5,0.8,12.65,262.5,153.2,127.62
2018,4,5,9,0,91.0,271.0,0.6,12.9,326.0,176.37,146.36
2018,4,5,9,15,92.0,274.5,0.6,13.5,333.5,179.49,148.1
2018,4,5,9,30,93.0,278.0,0.6,14.1,341.0,182.29,149.7
2018,4,5,9,45,222.0,304.0,0.55,14.75,465.5,188.66,154.16
2018,4,5,10,0,351.0,330.0,0.5,15.4,590.0,191.16,155.41
2018,4,5,10,15,374.5,335.0,0.6,15.95,622.5,222.7,160.89
2018,4,5,10,30,398.0,340.0,0.7,16.5,655.0,261.21,184.73
2018,4,5,10,45,413.5,343.0,0.8,17.1,678.0,292.02,207.27
2018,4,5,11,0,429.0,346.0,0.9,17.7,701.0,333.94,240.37
2018,4,5,11,15,328.5,381.0,1.1,17.75,655.5,363.74,268.82
2018,4,5,11,30,228.0,416.0,1.3,17.8,610.0,380.96,286.26
2018,4,5,11,45,310.5,399.0,1.45,17.9,665.5,427.46,321.92
2018,4,5,12,0,393.0,382.0,1.6,18.0,721.0,485.84,366.71
2018,4,5,12,15,254.5,397.5,1.85,17.75,617.0,452.39,344.93
2018,4,5,12,30,116.0,413.0,2.1,17.5,513.0,399.84,307.11
2018,4,5,12,45,80.5,391.0,2.3,17.25,460.0,366.44,283.18
2018,4,5,13,0,45.0,369.0,2.5,17.0,407.0,333.61,258.77
2018,4,5,13,15,53.0,370.5,2.55,16.7,414.5,349.06,271.59
2018,4,5,13,30,61.0,372.0,2.6,16.4,422.0,365.33,284.94
2018,4,5,13,45,85.0,371.0,2.7,16.1,438.0,393.27,307.84
2018,4,5,14,0,109.0,370.0,2.8,15.8,454.0,423.04,332.2
2018,4,5,14,15,93.5,349.0,2.8,15.55,419.0,399.25,314.61
2018,4,5,14,30,78.0,328.0,2.8,15.3,384.0,373.46,295.52
2018,4,5,14,45,74.5,306.0,2.85,15.05,357.0,356.05,283.23
2018,4,5,15,0,71.0,284.0,2.9,14.8,330.0,337.52,269.92
2018,4,5,15,15,87.0,263.0,2.9,14.8,315.5,338.0,271.94
2018,4,5,15,30,103.0,242.0,2.9,14.8,301.0,338.04,273.64
2018,4,5,15,45,112.0,228.5,2.65,14.05,287.5,362.62,294.76
2018,4,5,16,0,121.0,215.0,2.4,13.3,274.0,364.22,297.87
2018,4,5,16,15,114.0,188.5,2.25,12.95,239.5,332.16,273.56
2018,4,5,16,30,107.0,162.0,2.1,12.6,205.0,298.55,247.71
2018,4,5,16,45,93.5,139.5,1.95,12.25,173.0,262.96,219.36
2018,4,5,17,0,80.0,117.0,1.8,11.9,141.0,206.85,173.43
2018,4,5,17,15,58.5,95.0,1.7,11.55,110.5,163.85,136.88
2018,4,5,17,30,37.0,73.0,1.6,11.2,80.0,120.28,98.85
2018,4,5,17,45,22.5,52.5,1.5,10.8,56.5,84.99,67.4
2018,4,5,18,0,8.0,32.0,1.4,10.4,33.0,39.23,26.54
2018,4,5,18,15,4.0,17.5,1.35,10.25,18.0,19.86,0.0
2018,4,5,18,30,0.0,3.0,1.3,10.1,3.0,2.36,0.0
2018,4,5,18,45,0.0,1.5,1.3,9.9,1.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.35,8.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.3,8.55,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.0,9.3,1.0,0.79,0.0
2018,4,6,6,0,0.0,2.0,1.0,9.4,2.0,1.51,0.0
2018,4,6,6,15,0.0,3.5,1.1,9.6,3.5,2.64,0.0
2018,4,6,6,30,0.0,5.0,1.2,9.8,5.0,3.78,0.0
2018,4,6,6,45,0.0,8.5,1.3,10.0,8.5,6.44,0.2
2018,4,6,7,0,0.0,12.0,1.4,10.2,12.0,9.11,2.67
2018,4,6,7,15,2.0,26.5,1.5,10.4,27.0,20.21,12.8
2018,4,6,7,30,4.0,41.0,1.6,10.6,42.0,31.37,22.89
2018,4,6,7,45,7.0,90.0,1.7,10.85,92.5,68.19,55.84
2018,4,6,8,0,10.0,139.0,1.8,11.1,143.0,101.56,85.07
2018,4,6,8,15,24.5,171.5,1.9,11.35,184.0,123.4,103.73
2018,4,6,8,30,39.0,204.0,2.0,11.6,225.0,138.17,116.02
2018,4,6,8,45,51.0,227.0,2.1,11.85,257.0,151.92,127.35
2018,4,6,9,0,63.0,250.0,2.2,12.1,289.0,165.34,138.29
2018,4,6,9,15,45.5,254.5,2.3,12.4,283.5,168.2,140.18
2018,4,6,9,30,28.0,259.0,2.4,12.7,278.0,170.76,141.86
2018,4,6,9,45,24.5,264.0,2.55,13.0,281.5,186.15,154.38
2018,4,6,10,0,21.0,269.0,2.7,13.3,285.0,189.83,157.01
2018,4,6,10,15,20.0,268.5,2.75,13.7,284.0,193.26,151.74
2018,4,6,10,30,19.0,268.0,2.8,14.1,283.0,196.41,153.65
2018,4,6,10,45,16.5,250.0,2.9,14.45,263.5,187.13,146.05
2018,4,6,11,0,14.0,232.0,3.0,14.8,244.0,176.58,137.57
2018,4,6,11,15,15.5,257.0,3.05,15.0,270.5,196.82,153.56
2018,4,6,11,30,17.0,282.0,3.1,15.2,297.0,217.66,169.92
2018,4,6,11,45,16.0,268.5,3.15,15.35,282.5,210.18,164.0
2018,4,6,12,0,15.0,255.0,3.2,15.5,268.0,202.09,157.66
2018,4,6,12,15,11.5,217.5,3.15,15.4,227.5,173.81,135.4
2018,4,6,12,30,8.0,180.0,3.1,15.3,187.0,144.21,111.91
2018,4,6,12,45,14.0,230.0,3.05,15.15,242.0,188.15,147.29
2018,4,6,13,0,20.0,280.0,3.0,15.0,297.0,233.9,183.73
2018,4,6,13,15,19.0,270.0,2.95,14.9,286.0,227.63,178.92
2018,4,6,13,30,18.0,260.0,2.9,14.8,275.0,221.02,173.98
2018,4,6,13,45,14.5,239.0,2.9,14.7,251.0,202.78,159.75
2018,4,6,14,0,11.0,218.0,2.9,14.6,227.0,183.86,144.89
2018,4,6,14,15,10.5,212.0,2.85,14.55,220.0,179.85,141.98
2018,4,6,14,30,10.0,206.0,2.8,14.5,213.0,175.79,139.01
2018,4,6,14,45,13.5,208.5,2.8,14.45,217.5,183.08,145.41
2018,4,6,15,0,17.0,211.0,2.8,14.4,222.0,191.01,152.35
2018,4,6,15,15,15.0,198.5,2.8,14.4,207.5,179.99,143.77
2018,4,6,15,30,13.0,186.0,2.8,14.4,193.0,168.85,135.1
2018,4,6,15,45,7.0,153.0,2.75,14.25,156.5,133.54,106.38
2018,4,6,16,0,1.0,120.0,2.7,14.1,120.0,98.0,77.05
2018,4,6,16,15,26.5,124.5,2.6,13.95,135.0,143.14,116.41
2018,4,6,16,30,52.0,129.0,2.5,13.8,150.0,178.53,147.42
2018,4,6,16,45,85.0,117.0,2.4,13.65,145.5,221.76,185.08
2018,4,6,17,0,118.0,105.0,2.3,13.5,141.0,244.05,205.17
2018,4,6,17,15,98.5,83.5,2.1,13.25,109.5,200.61,168.46
2018,4,6,17,30,79.0,62.0,1.9,13.0,78.0,156.06,130.02
2018,4,6,17,45,58.5,47.0,1.65,12.8,57.0,121.4,98.76
2018,4,6,18,0,38.0,32.0,1.4,12.6,36.0,87.43,66.4
2018,4,6,18,15,20.5,17.5,1.35,12.5,19.5,46.05,0.0
2018,4,6,18,30,3.0,3.0,1.3,12.4,3.0,4.79,0.0
2018,4,6,18,45,1.5,1.5,1.25,12.3,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,7,5,45,40.5,7.5,2.85,11.0,9.5,5.9,0.0
2018,4,7,6,0,81.0,15.0,3.0,11.0,19.0,11.41,0.0
2018,4,7,6,15,139.5,23.0,3.05,11.0,40.0,17.53,9.28
2018,4,7,6,30,198.0,31.0,3.1,11.0,61.0,23.67,15.44
2018,4,7,6,45,99.0,29.0,3.15,10.95,44.0,22.47,14.67
2018,4,7,7,0,0.0,27.0,3.2,10.9,27.0,20.56,13.04
2018,4,7,7,15,0.0,28.5,3.15,11.0,28.5,21.71,14.1
2018,4,7,7,30,0.0,30.0,3.1,11.1,30.0,22.87,15.1
2018,4,7,7,45,6.0,66.0,3.05,11.15,68.5,50.71,40.1
2018,4,7,8,0,12.0,102.0,3.0,11.2,107.0,77.17,63.48
2018,4,7,8,15,42.5,165.0,3.05,11.6,187.0,115.49,96.82
2018,4,7,8,30,73.0,228.0,3.1,12.0,267.0,151.64,127.64
2018,4,7,8,45,64.5,237.5,3.15,12.4,274.5,157.84,132.29
2018,4,7,9,0,56.0,247.0,3.2,12.8,282.0,163.74,136.73
2018,4,7,9,15,79.0,281.5,3.25,13.2,334.0,182.84,152.35
2018,4,7,9,30,102.0,316.0,3.3,13.6,386.0,201.17,167.14
2018,4,7,9,45,87.5,326.0,3.35,14.0,388.5,206.47,170.93
2018,4,7,10,0,73.0,336.0,3.4,14.4,391.0,211.49,174.53
2018,4,7,10,15,86.0,355.0,3.4,14.6,422.0,233.54,181.01
2018,4,7,10,30,99.0,374.0,3.4,14.8,453.0,257.91,198.39
2018,4,7,10,45,205.0,383.5,3.45,15.0,553.0,289.96,218.88
2018,4,7,11,0,311.0,393.0,3.5,15.2,653.0,337.98,253.58
2018,4,7,11,15,301.5,402.0,3.55,15.3,657.5,369.81,280.69
2018,4,7,11,30,292.0,411.0,3.6,15.4,662.0,400.82,306.93
2018,4,7,11,45,309.5,412.0,3.65,15.5,679.5,437.94,337.13
2018,4,7,12,0,327.0,413.0,3.7,15.6,697.0,476.66,368.28
2018,4,7,12,15,398.0,388.0,3.75,15.6,733.0,527.83,408.99
2018,4,7,12,30,469.0,363.0,3.8,15.6,769.0,588.48,456.7
2018,4,7,12,45,508.0,345.0,3.85,15.55,780.0,635.87,494.17
2018,4,7,13,0,547.0,327.0,3.9,15.5,791.0,684.28,532.21
2018,4,7,13,15,532.5,322.0,3.9,15.45,766.0,703.99,548.08
2018,4,7,13,30,518.0,317.0,3.9,15.4,741.0,720.32,561.41
2018,4,7,13,45,554.0,287.5,3.95,15.35,728.5,753.12,588.04
2018,4,7,14,0,590.0,258.0,4.0,15.3,716.0,784.23,613.38
2018,4,7,14,15,630.0,227.5,4.0,15.15,698.0,822.74,644.06
2018,4,7,14,30,670.0,197.0,4.0,15.0,680.0,854.51,670.02
2018,4,7,14,45,575.0,216.0,4.0,14.8,614.5,797.56,629.16
2018,4,7,15,0,480.0,235.0,4.0,14.6,549.0,744.14,590.38
2018,4,7,15,15,470.5,218.0,4.0,14.6,508.5,730.59,582.7
2018,4,7,15,30,461.0,201.0,4.0,14.6,468.0,713.91,572.46
2018,4,7,15,45,561.5,163.0,4.0,14.05,460.5,778.82,626.3
2018,4,7,16,0,662.0,125.0,4.0,13.5,453.0,851.77,683.39
2018,4,7,16,15,687.5,108.0,3.9,13.1,416.0,859.71,691.62
2018,4,7,16,30,713.0,91.0,3.8,12.7,379.0,863.47,697.21
2018,4,7,16,45,666.5,85.5,3.7,12.25,324.5,807.54,658.2
2018,4,7,17,0,620.0,80.0,3.6,11.8,270.0,749.37,616.4
2018,4,7,17,15,546.5,72.5,3.3,11.15,216.0,661.23,548.84
2018,4,7,17,30,473.0,65.0,3.0,10.5,162.0,572.26,477.3
2018,4,7,17,45,358.5,53.5,2.75,9.85,114.5,444.77,370.87
2018,4,7,18,0,244.0,42.0,2.5,9.2,67.0,327.43,264.54
2018,4,7,18,15,135.5,25.0,2.55,8.9,37.5,185.07,36.8
2018,4,7,18,30,27.0,8.0,2.6,8.6,8.0,28.22,0.0
2018,4,7,18,45,13.5,4.0,2.6,8.25,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,4,8,5,45,66.0,12.0,3.0,5.55,15.5,9.44,0.0
2018,4,8,6,0,132.0,24.0,3.1,5.7,31.0,18.11,0.0
2018,4,8,6,15,263.5,38.0,3.3,6.1,72.5,28.87,19.55
2018,4,8,6,30,395.0,52.0,3.5,6.5,114.0,42.52,32.83
2018,4,8,6,45,396.5,66.0,3.7,6.95,148.5,49.72,39.84
2018,4,8,7,0,398.0,80.0,3.9,7.4,183.0,59.23,48.66
2018,4,8,7,15,429.0,96.0,3.95,7.85,229.5,70.01,58.39
2018,4,8,7,30,460.0,112.0,4.0,8.3,276.0,80.43,67.57
2018,4,8,7,45,531.5,115.5,4.1,8.8,334.0,83.36,69.83
2018,4,8,8,0,603.0,119.0,4.2,9.3,392.0,87.64,73.27
2018,4,8,8,15,680.5,116.5,4.15,9.75,458.0,85.91,71.32
2018,4,8,8,30,758.0,114.0,4.1,10.2,524.0,84.71,69.88
2018,4,8,8,45,813.5,107.5,4.05,10.7,582.0,87.61,72.06
2018,4,8,9,0,869.0,101.0,4.0,11.2,640.0,83.89,68.43
2018,4,8,9,15,887.0,102.0,3.95,11.6,684.5,93.09,76.15
2018,4,8,9,30,905.0,103.0,3.9,12.0,729.0,94.07,76.68
2018,4,8,9,45,919.0,103.0,3.85,12.4,767.0,94.29,76.58
2018,4,8,10,0,933.0,103.0,3.8,12.8,805.0,97.27,78.87
2018,4,8,10,15,940.0,104.5,3.8,13.15,835.0,159.18,92.44
2018,4,8,10,30,947.0,106.0,3.8,13.5,865.0,221.84,134.08
2018,4,8,10,45,951.5,107.5,3.8,13.85,887.5,284.47,185.53
2018,4,8,11,0,956.0,109.0,3.8,14.2,910.0,347.09,240.88
2018,4,8,11,15,958.0,110.0,3.85,14.4,924.0,408.3,296.24
2018,4,8,11,30,960.0,111.0,3.9,14.6,938.0,468.73,350.38
2018,4,8,11,45,960.0,111.5,3.9,14.85,943.5,526.89,401.38
2018,4,8,12,0,960.0,112.0,3.9,15.1,949.0,583.57,449.7
2018,4,8,12,15,960.0,111.5,3.95,15.25,947.0,637.76,495.01
2018,4,8,12,30,960.0,111.0,4.0,15.4,945.0,689.96,537.55
2018,4,8,12,45,959.0,109.5,4.0,15.5,934.5,738.42,576.24
2018,4,8,13,0,958.0,108.0,4.0,15.6,924.0,784.27,612.12
2018,4,8,13,15,953.5,107.5,4.0,15.6,905.5,825.56,643.51
2018,4,8,13,30,949.0,107.0,4.0,15.6,887.0,863.63,671.05
2018,4,8,13,45,941.5,107.0,4.0,15.6,860.5,896.32,694.75
2018,4,8,14,0,934.0,107.0,4.0,15.6,834.0,925.37,715.95
2018,4,8,14,15,924.5,105.5,3.95,15.5,800.0,947.37,732.31
2018,4,8,14,30,915.0,104.0,3.9,15.4,766.0,965.42,746.08
2018,4,8,14,45,902.0,102.0,3.9,15.3,725.5,975.68,754.94
2018,4,8,15,0,889.0,100.0,3.9,15.2,685.0,981.85,761.22
2018,4,8,15,15,872.0,97.5,3.9,15.2,639.0,991.89,770.19
2018,4,8,15,30,855.0,95.0,3.9,15.2,593.0,985.64,767.94
2018,4,8,15,45,831.5,92.5,3.8,14.75,542.5,968.92,759.23
2018,4,8,16,0,808.0,90.0,3.7,14.3,492.0,948.29,747.86
2018,4,8,16,15,774.5,86.0,3.55,13.85,437.5,912.17,724.96
2018,4,8,16,30,741.0,82.0,3.4,13.4,383.0,879.97,704.61
2018,4,8,16,45,694.0,77.5,3.2,12.95,328.0,824.69,666.3
2018,4,8,17,0,647.0,73.0,3.0,12.5,273.0,767.34,625.21
2018,4,8,17,15,577.0,66.5,2.7,11.65,219.0,683.78,562.45
2018,4,8,17,30,507.0,60.0,2.4,10.8,165.0,599.71,496.0
2018,4,8,17,45,396.0,49.5,2.1,9.9,117.0,474.26,392.77
2018,4,8,18,0,285.0,39.0,1.8,9.0,69.0,357.13,288.63
2018,4,8,18,15,162.5,24.0,1.75,8.6,39.0,207.38,66.88
2018,4,8,18,30,40.0,9.0,1.7,8.2,9.0,39.59,0.0
2018,4,8,18,45,20.0,4.5,1.7,7.8,4.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,9,5,45,23.0,10.5,1.2,5.75,12.0,8.26,0.0
2018,4,9,6,0,46.0,21.0,1.2,6.3,24.0,15.91,1.95
2018,4,9,6,15,65.5,38.5,1.4,7.25,47.0,28.57,19.41
2018,4,9,6,30,85.0,56.0,1.6,8.2,70.0,41.09,31.43
2018,4,9,6,45,97.0,79.0,1.8,9.1,100.5,56.67,45.83
2018,4,9,7,0,109.0,102.0,2.0,10.0,131.0,71.86,59.56
2018,4,9,7,15,108.5,119.0,2.0,10.7,153.0,83.15,69.48
2018,4,9,7,30,108.0,136.0,2.0,11.4,175.0,94.11,78.87
2018,4,9,7,45,93.0,163.5,2.0,12.15,201.0,112.98,94.96
2018,4,9,8,0,78.0,191.0,2.0,12.9,227.0,129.32,108.52
2018,4,9,8,15,123.0,213.0,2.0,13.6,276.5,138.98,116.12
2018,4,9,8,30,168.0,235.0,2.0,14.3,326.0,152.0,126.5
2018,4,9,8,45,330.5,227.5,1.95,15.0,427.0,145.46,120.16
2018,4,9,9,0,493.0,220.0,1.9,15.7,528.0,137.47,112.73
2018,4,9,9,15,630.5,188.0,1.8,16.35,609.0,121.12,98.35
2018,4,9,9,30,768.0,156.0,1.7,17.0,690.0,103.8,83.28
2018,4,9,9,45,669.0,205.0,1.65,17.6,687.5,126.38,101.87
2018,4,9,10,0,570.0,254.0,1.6,18.2,685.0,153.48,123.85
2018,4,9,10,15,604.0,251.5,1.5,18.8,724.0,196.86,130.47
2018,4,9,10,30,638.0,249.0,1.4,19.4,763.0,245.56,161.34
2018,4,9,10,45,783.0,186.0,1.35,19.95,833.5,286.87,188.13
2018,4,9,11,0,928.0,123.0,1.3,20.5,904.0,350.83,236.37
2018,4,9,11,15,931.5,123.0,1.3,20.85,918.0,410.51,287.44
2018,4,9,11,30,935.0,123.0,1.3,21.2,932.0,469.59,337.17
2018,4,9,11,45,937.5,122.0,1.35,21.6,938.0,526.69,384.2
2018,4,9,12,0,940.0,121.0,1.4,22.0,944.0,582.54,428.81
2018,4,9,12,15,943.0,119.0,1.45,22.25,943.0,636.45,470.86
2018,4,9,12,30,946.0,117.0,1.5,22.5,942.0,688.62,510.45
2018,4,9,12,45,948.5,113.5,1.5,22.7,932.5,737.22,546.22
2018,4,9,13,0,951.0,110.0,1.5,22.9,923.0,783.42,579.43
2018,4,9,13,15,915.0,124.5,1.55,22.95,893.5,813.75,601.41
2018,4,9,13,30,879.0,139.0,1.6,23.0,864.0,849.5,625.82
2018,4,9,13,45,672.5,225.5,1.6,23.05,770.0,803.45,593.05
2018,4,9,14,0,466.0,312.0,1.6,23.1,676.0,729.98,540.8
2018,4,9,14,15,457.0,299.5,1.6,23.0,644.0,733.53,545.5
2018,4,9,14,30,448.0,287.0,1.6,22.9,612.0,733.91,547.36
2018,4,9,14,45,450.0,268.0,1.6,22.8,580.0,735.18,550.29
2018,4,9,15,0,452.0,249.0,1.6,22.7,548.0,733.54,551.32
2018,4,9,15,15,573.5,192.5,1.6,22.7,545.0,804.92,605.28
2018,4,9,15,30,695.0,136.0,1.6,22.7,542.0,884.48,660.06
2018,4,9,15,45,680.0,126.5,1.5,22.1,496.0,867.67,650.28
2018,4,9,16,0,665.0,117.0,1.4,21.5,450.0,847.33,639.2
2018,4,9,16,15,539.0,128.0,1.3,20.75,379.0,726.13,558.64
2018,4,9,16,30,413.0,139.0,1.2,20.0,308.0,617.51,484.07
2018,4,9,16,45,290.5,119.0,1.1,19.3,229.5,447.63,359.59
2018,4,9,17,0,168.0,99.0,1.0,18.6,151.0,303.87,247.76
2018,4,9,17,15,121.5,73.0,1.0,17.65,107.0,224.94,185.19
2018,4,9,17,30,75.0,47.0,1.0,16.7,63.0,127.18,104.15
2018,4,9,17,45,62.5,38.0,1.0,15.8,48.5,106.68,86.04
2018,4,9,18,0,50.0,29.0,1.0,14.9,34.0,87.99,67.79
2018,4,9,18,15,25.0,16.0,0.95,14.45,18.5,45.3,14.27
2018,4,9,18,30,0.0,3.0,0.9,14.0,3.0,2.36,0.0
2018,4,9,18,45,0.0,1.5,0.9,13.5,1.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,10,5,45,27.5,11.0,1.2,9.95,12.5,8.65,0.0
2018,4,10,6,0,55.0,22.0,1.2,10.2,25.0,16.56,4.06
2018,4,10,6,15,127.5,39.5,1.45,10.65,57.5,29.4,19.96
2018,4,10,6,30,200.0,57.0,1.7,11.1,90.0,42.18,32.07
2018,4,10,6,45,242.5,75.5,1.9,11.55,130.0,55.25,44.14
2018,4,10,7,0,285.0,94.0,2.1,12.0,170.0,68.06,55.71
2018,4,10,7,15,332.5,110.0,2.15,12.45,217.5,77.77,64.23
2018,4,10,7,30,380.0,126.0,2.2,12.9,265.0,88.0,73.0
2018,4,10,7,45,357.0,151.5,2.25,13.35,298.0,105.03,87.57
2018,4,10,8,0,334.0,177.0,2.3,13.8,331.0,119.23,99.42
2018,4,10,8,15,348.5,198.0,2.3,14.25,374.5,131.0,109.01
2018,4,10,8,30,363.0,219.0,2.3,14.7,418.0,142.29,118.07
2018,4,10,8,45,312.5,249.0,2.25,15.15,431.0,156.09,129.15
2018,4,10,9,0,262.0,279.0,2.2,15.6,444.0,168.88,139.27
2018,4,10,9,15,277.5,295.0,2.2,15.95,480.0,175.9,144.54
2018,4,10,9,30,293.0,311.0,2.2,16.3,516.0,182.59,149.55
2018,4,10,9,45,405.5,296.0,2.2,16.65,595.5,166.86,135.97
2018,4,10,10,0,518.0,281.0,2.2,17.0,675.0,166.93,125.17
2018,4,10,10,15,580.0,268.5,2.25,17.25,725.0,207.39,140.15
2018,4,10,10,30,642.0,256.0,2.3,17.5,775.0,252.51,168.28
2018,4,10,10,45,651.5,260.0,2.35,17.75,799.0,304.37,209.44
2018,4,10,11,0,661.0,264.0,2.4,18.0,823.0,357.54,253.96
2018,4,10,11,15,652.5,275.0,2.45,18.1,834.0,410.01,299.01
2018,4,10,11,30,644.0,286.0,2.5,18.2,845.0,461.47,342.59
2018,4,10,11,45,582.0,320.5,2.55,18.3,828.5,504.99,379.55
2018,4,10,12,0,520.0,355.0,2.6,18.4,812.0,539.95,408.57
2018,4,10,12,15,589.0,313.5,2.65,18.45,830.0,589.39,447.8
2018,4,10,12,30,658.0,272.0,2.7,18.5,848.0,641.75,488.94
2018,4,10,12,45,655.5,269.5,2.75,18.55,837.5,680.69,519.11
2018,4,10,13,0,653.0,267.0,2.8,18.6,827.0,717.39,547.22
2018,4,10,13,15,599.0,285.0,2.85,18.55,790.5,727.45,555.45
2018,4,10,13,30,545.0,303.0,2.9,18.5,754.0,733.87,560.83
2018,4,10,13,45,447.0,329.0,2.9,18.4,691.5,705.01,539.93
2018,4,10,14,0,349.0,355.0,2.9,18.3,629.0,653.95,502.98
2018,4,10,14,15,303.0,348.5,2.95,18.1,579.0,626.56,484.32
2018,4,10,14,30,257.0,342.0,3.0,17.9,529.0,595.18,462.22
2018,4,10,14,45,199.5,326.0,3.05,17.65,466.5,517.29,405.41
2018,4,10,15,0,142.0,310.0,3.1,17.4,404.0,456.83,360.2
2018,4,10,15,15,101.5,278.0,3.1,17.4,343.0,368.65,293.02
2018,4,10,15,30,61.0,246.0,3.1,17.4,282.0,300.42,239.63
2018,4,10,15,45,53.5,221.5,3.15,16.55,251.0,271.98,218.71
2018,4,10,16,0,46.0,197.0,3.2,15.7,220.0,242.54,196.43
2018,4,10,16,15,75.5,184.0,3.15,15.2,217.0,263.98,216.32
2018,4,10,16,30,105.0,171.0,3.1,14.7,214.0,307.42,253.75
2018,4,10,16,45,62.0,123.0,3.05,14.15,147.5,186.04,154.09
2018,4,10,17,0,19.0,75.0,3.0,13.6,81.0,87.86,70.5
2018,4,10,17,15,14.0,58.5,2.9,13.1,62.5,66.41,52.2
2018,4,10,17,30,9.0,42.0,2.8,12.6,44.0,40.49,29.66
2018,4,10,17,45,5.5,31.5,2.7,12.1,32.5,29.03,19.39
2018,4,10,18,0,2.0,21.0,2.6,11.6,21.0,17.76,9.16
2018,4,10,18,15,1.0,12.5,2.6,11.35,12.5,10.36,0.0
2018,4,10,18,30,0.0,4.0,2.6,11.1,4.0,3.15,0.0
2018,4,10,18,45,0.0,2.0,2.55,10.85,2.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,4,11,5,15,3.0,1.0,2.45,5.25,1.0,0.0,0.0
2018,4,11,5,30,6.0,2.0,2.6,5.5,2.0,0.0,0.0
2018,4,11,5,45,7.0,10.5,2.7,5.75,11.0,8.26,0.0
2018,4,11,6,0,8.0,19.0,2.8,6.0,20.0,14.66,4.27
2018,4,11,6,15,12.5,36.0,2.8,6.35,38.0,27.05,18.36
2018,4,11,6,30,17.0,53.0,2.8,6.7,56.0,39.27,30.06
2018,4,11,6,45,112.5,72.5,2.75,7.05,102.0,53.16,43.06
2018,4,11,7,0,208.0,92.0,2.7,7.4,148.0,65.99,54.84
2018,4,11,7,15,322.5,105.0,2.65,7.8,214.0,74.33,62.28
2018,4,11,7,30,437.0,118.0,2.6,8.2,280.0,83.75,70.51
2018,4,11,7,45,531.0,120.0,2.5,8.6,346.5,86.03,72.18
2018,4,11,8,0,625.0,122.0,2.4,9.0,413.0,89.65,75.02
2018,4,11,8,15,527.0,160.0,2.2,9.45,424.0,108.59,91.32
2018,4,11,8,30,429.0,198.0,2.0,9.9,435.0,126.99,106.88
2018,4,11,8,45,390.0,231.0,1.8,10.35,460.5,148.65,124.99
2018,4,11,9,0,351.0,264.0,1.6,10.8,486.0,163.71,137.18
2018,4,11,9,15,413.5,263.5,1.45,11.35,542.0,155.76,129.67
2018,4,11,9,30,476.0,263.0,1.3,11.9,598.0,154.71,128.16
2018,4,11,9,45,460.5,286.0,1.15,12.4,623.5,163.22,134.74
2018,4,11,10,0,445.0,309.0,1.0,12.9,649.0,179.45,136.18
2018,4,11,10,15,484.0,310.0,1.3,13.4,692.5,220.73,155.32
2018,4,11,10,30,523.0,311.0,1.6,13.9,736.0,267.04,186.47
2018,4,11,10,45,466.5,341.5,1.95,14.4,728.0,312.69,225.48
2018,4,11,11,0,410.0,372.0,2.3,14.9,720.0,359.67,266.42
2018,4,11,11,15,413.0,378.0,2.6,14.9,733.5,399.02,300.0
2018,4,11,11,30,416.0,384.0,2.9,14.9,747.0,434.79,330.81
2018,4,11,11,45,286.0,415.5,3.25,14.85,665.5,433.78,334.5
2018,4,11,12,0,156.0,447.0,3.6,14.8,584.0,415.73,323.12
2018,4,11,12,15,207.5,442.0,3.75,14.6,624.0,460.65,359.06
2018,4,11,12,30,259.0,437.0,3.9,14.4,664.0,515.1,402.11
2018,4,11,12,45,237.5,434.5,4.1,14.15,641.0,516.59,404.69
2018,4,11,13,0,216.0,432.0,4.3,13.9,618.0,520.28,409.07
2018,4,11,13,15,204.0,425.0,4.35,13.65,597.5,524.67,413.64
2018,4,11,13,30,192.0,418.0,4.4,13.4,577.0,527.06,416.61
2018,4,11,13,45,194.0,403.0,4.45,13.15,559.5,531.83,421.82
2018,4,11,14,0,196.0,388.0,4.5,12.9,542.0,535.28,426.07
2018,4,11,14,15,212.0,368.0,4.5,12.65,528.5,545.02,435.53
2018,4,11,14,30,228.0,348.0,4.5,12.4,515.0,553.9,444.46
2018,4,11,14,45,412.5,271.0,4.45,12.1,553.0,704.4,565.57
2018,4,11,15,0,597.0,194.0,4.4,11.8,591.0,826.17,662.7
2018,4,11,15,15,495.0,207.5,4.4,11.8,522.0,746.41,602.48
2018,4,11,15,30,393.0,221.0,4.4,11.8,453.0,671.32,545.43
2018,4,11,15,45,301.5,219.0,4.3,11.25,388.0,563.39,463.2
2018,4,11,16,0,210.0,217.0,4.2,10.7,323.0,454.53,377.53
2018,4,11,16,15,227.0,189.5,4.1,10.35,293.0,468.26,391.27
2018,4,11,16,30,244.0,162.0,4.0,10.0,263.0,455.79,383.93
2018,4,11,16,45,374.5,125.5,3.85,9.65,256.0,564.4,476.65
2018,4,11,17,0,505.0,89.0,3.7,9.3,249.0,651.13,547.35
2018,4,11,17,15,459.0,78.0,3.35,8.9,202.5,579.32,489.52
2018,4,11,17,30,413.0,67.0,3.0,8.5,156.0,516.92,437.71
2018,4,11,17,45,307.5,54.5,2.7,8.1,110.5,399.32,337.86
2018,4,11,18,0,202.0,42.0,2.4,7.7,65.0,287.86,237.62
2018,4,11,18,15,109.0,25.0,2.5,7.6,36.5,167.67,92.73
2018,4,11,18,30,16.0,8.0,2.6,7.5,8.0,19.33,0.0
2018,4,11,18,45,8.0,4.0,2.65,7.4,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.25,7.15,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.65,6.05,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.6,5.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.45,5.15,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,4.55,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.0,4.25,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.85,4.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.7,3.95,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.55,3.7,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,3.25,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,4,12,5,15,3.0,1.0,2.1,2.7,1.0,0.0,0.0
2018,4,12,5,30,6.0,2.0,2.3,3.1,2.0,0.0,0.0
2018,4,12,5,45,94.0,16.5,2.5,3.55,23.0,12.98,0.0
2018,4,12,6,0,182.0,31.0,2.7,4.0,44.0,23.38,11.64
2018,4,12,6,15,308.5,43.0,3.0,4.4,87.5,32.74,23.71
2018,4,12,6,30,435.0,55.0,3.3,4.8,131.0,44.87,35.44
2018,4,12,6,45,518.0,63.0,3.6,5.25,184.0,51.02,41.41
2018,4,12,7,0,601.0,71.0,3.9,5.7,237.0,57.27,47.21
2018,4,12,7,15,654.5,77.0,4.05,6.05,292.5,61.71,51.17
2018,4,12,7,30,708.0,83.0,4.2,6.4,348.0,66.17,55.02
2018,4,12,7,45,731.0,89.5,4.35,6.75,399.0,70.42,58.6
2018,4,12,8,0,754.0,96.0,4.5,7.1,450.0,74.5,61.97
2018,4,12,8,15,792.0,97.5,4.55,7.45,505.5,81.71,68.11
2018,4,12,8,30,830.0,99.0,4.6,7.8,561.0,82.8,68.74
2018,4,12,8,45,801.0,117.0,4.6,8.1,593.5,93.21,77.66
2018,4,12,9,0,772.0,135.0,4.6,8.4,626.0,94.67,78.61
2018,4,12,9,15,575.5,212.0,4.65,8.7,591.5,132.89,111.77
2018,4,12,9,30,379.0,289.0,4.7,9.0,557.0,174.36,147.23
2018,4,12,9,45,261.0,324.5,4.75,9.3,513.5,185.92,156.63
2018,4,12,10,0,143.0,360.0,4.8,9.6,470.0,215.61,171.5
2018,4,12,10,15,122.0,369.5,4.75,9.85,465.5,235.6,184.41
2018,4,12,10,30,101.0,379.0,4.7,10.1,461.0,264.41,207.4
2018,4,12,10,45,171.0,387.0,4.7,10.3,530.5,288.91,224.11
2018,4,12,11,0,241.0,395.0,4.7,10.5,600.0,324.72,251.27
2018,4,12,11,15,222.0,413.0,4.7,10.65,604.5,360.81,282.0
2018,4,12,11,30,203.0,431.0,4.7,10.8,609.0,386.82,304.26
2018,4,12,11,45,155.5,401.5,4.75,11.0,538.5,366.81,290.35
2018,4,12,12,0,108.0,372.0,4.8,11.2,468.0,338.99,269.5
2018,4,12,12,15,58.5,284.0,4.85,11.25,336.0,254.15,202.7
2018,4,12,12,30,9.0,196.0,4.9,11.3,204.0,157.45,124.46
2018,4,12,12,45,34.5,236.0,4.95,11.4,266.0,212.46,169.78
2018,4,12,13,0,60.0,276.0,5.0,11.5,328.0,268.09,215.18
2018,4,12,13,15,146.5,309.0,5.05,11.45,432.0,381.07,307.42
2018,4,12,13,30,233.0,342.0,5.1,11.4,536.0,506.56,407.76
2018,4,12,13,45,266.5,341.5,5.2,11.35,557.0,552.19,444.62
2018,4,12,14,0,300.0,341.0,5.3,11.3,578.0,599.18,482.77
2018,4,12,14,15,450.5,286.5,5.3,11.15,625.5,718.45,579.05
2018,4,12,14,30,601.0,232.0,5.3,11.0,673.0,830.41,668.37
2018,4,12,14,45,616.0,213.0,5.35,10.85,644.5,846.87,683.17
2018,4,12,15,0,631.0,194.0,5.4,10.7,616.0,860.15,696.16
2018,4,12,15,15,489.0,215.5,5.4,10.7,529.5,750.01,611.99
2018,4,12,15,30,347.0,237.0,5.4,10.7,443.0,620.69,511.12
2018,4,12,15,45,416.0,201.5,5.35,10.2,427.5,681.73,563.9
2018,4,12,16,0,485.0,166.0,5.3,9.7,412.0,716.42,596.06
2018,4,12,16,15,571.5,136.0,5.2,9.4,396.0,770.63,641.05
2018,4,12,16,30,658.0,106.0,5.1,9.1,380.0,831.85,690.69
2018,4,12,16,45,622.0,97.0,4.95,8.75,327.5,781.74,653.72
2018,4,12,17,0,586.0,88.0,4.8,8.4,275.0,729.35,614.45
2018,4,12,17,15,525.5,79.0,4.45,7.9,223.5,651.58,552.62
2018,4,12,17,30,465.0,70.0,4.1,7.4,172.0,572.86,487.43
2018,4,12,17,45,365.0,58.0,3.75,6.9,124.5,457.14,388.75
2018,4,12,18,0,265.0,46.0,3.4,6.4,77.0,349.85,291.88
2018,4,12,18,15,153.5,29.0,3.1,6.0,45.0,214.59,131.49
2018,4,12,18,30,42.0,12.0,2.8,5.6,13.0,43.69,0.0
2018,4,12,18,45,21.0,6.0,2.55,5.25,6.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.2,2.85,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.35,2.75,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,2.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,1.95,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.7,1.85,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,1.8,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,1.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.85,1.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.0,1.65,1.75,1.0,0.0,0.0
2018,4,13,5,30,8.0,2.0,1.8,2.3,2.0,0.0,0.0
2018,4,13,5,45,101.5,17.0,2.0,2.85,24.5,13.38,0.0
2018,4,13,6,0,195.0,32.0,2.2,3.4,47.0,24.16,13.26
2018,4,13,6,15,317.0,44.5,2.35,4.15,91.0,33.87,24.86
2018,4,13,6,30,439.0,57.0,2.5,4.9,135.0,46.44,36.93
2018,4,13,6,45,520.5,64.0,2.65,5.6,187.5,51.75,42.06
2018,4,13,7,0,602.0,71.0,2.8,6.3,240.0,57.22,47.06
2018,4,13,7,15,653.5,77.0,3.0,7.0,295.0,61.64,50.91
2018,4,13,7,30,705.0,83.0,3.2,7.7,350.0,66.07,54.64
2018,4,13,7,45,741.5,87.0,3.45,8.45,404.5,68.84,56.77
2018,4,13,8,0,778.0,91.0,3.7,9.2,459.0,77.48,64.1
2018,4,13,8,15,803.0,95.0,3.75,9.75,511.0,80.12,66.06
2018,4,13,8,30,828.0,99.0,3.8,10.3,563.0,82.68,67.94
2018,4,13,8,45,847.0,101.5,3.85,10.85,611.0,84.02,68.74
2018,4,13,9,0,866.0,104.0,3.9,11.4,659.0,85.31,69.51
2018,4,13,9,15,884.0,105.0,3.9,11.85,703.0,94.64,77.31
2018,4,13,9,30,902.0,106.0,3.9,12.3,747.0,95.52,77.74
2018,4,13,9,45,917.5,105.5,3.9,12.75,785.5,95.42,77.35
2018,4,13,10,0,933.0,105.0,3.9,13.2,824.0,114.43,74.67
2018,4,13,10,15,939.0,107.0,3.9,13.55,853.5,176.29,102.37
2018,4,13,10,30,945.0,109.0,3.9,13.9,883.0,238.77,147.2
2018,4,13,10,45,948.5,110.5,3.85,14.3,904.5,300.77,199.45
2018,4,13,11,0,952.0,112.0,3.8,14.7,926.0,362.63,254.42
2018,4,13,11,15,954.0,113.5,3.8,14.95,940.0,423.61,309.24
2018,4,13,11,30,956.0,115.0,3.8,15.2,954.0,483.83,362.57
2018,4,13,11,45,956.5,116.0,3.8,15.5,960.0,542.03,412.88
2018,4,13,12,0,957.0,117.0,3.8,15.8,966.0,598.83,460.59
2018,4,13,12,15,955.5,117.0,3.85,15.95,963.0,652.11,504.63
2018,4,13,12,30,954.0,117.0,3.9,16.1,960.0,703.27,545.89
2018,4,13,12,45,950.5,117.5,3.9,16.25,949.0,751.16,583.52
2018,4,13,13,0,947.0,118.0,3.9,16.4,938.0,796.35,618.32
2018,4,13,13,15,941.5,117.5,3.9,16.4,918.5,836.25,648.19
2018,4,13,13,30,936.0,117.0,3.9,16.4,899.0,872.89,674.5
2018,4,13,13,45,928.0,116.5,3.9,16.45,872.0,904.02,696.81
2018,4,13,14,0,920.0,116.0,3.9,16.5,845.0,931.48,716.61
2018,4,13,14,15,907.0,116.5,3.85,16.4,810.5,951.69,731.6
2018,4,13,14,30,894.0,117.0,3.8,16.3,776.0,967.93,744.02
2018,4,13,14,45,882.5,114.5,3.75,16.2,736.0,991.26,761.53
2018,4,13,15,0,871.0,112.0,3.7,16.1,696.0,998.06,767.74
2018,4,13,15,15,854.5,109.0,3.7,16.1,650.5,995.29,767.74
2018,4,13,15,30,838.0,106.0,3.7,16.1,605.0,988.4,765.16
2018,4,13,15,45,811.5,102.0,3.5,15.7,552.0,966.33,751.88
2018,4,13,16,0,785.0,98.0,3.3,15.3,499.0,940.34,735.96
2018,4,13,16,15,758.5,92.5,3.0,14.8,446.5,908.95,715.61
2018,4,13,16,30,732.0,87.0,2.7,14.3,394.0,882.06,698.18
2018,4,13,16,45,697.5,81.0,2.35,13.85,341.5,836.58,666.2
2018,4,13,17,0,663.0,75.0,2.0,13.4,289.0,788.78,631.6
2018,4,13,17,15,604.0,68.0,1.8,12.45,235.5,714.28,577.96
2018,4,13,17,30,545.0,61.0,1.6,11.5,182.0,639.09,520.91
2018,4,13,17,45,450.0,51.0,1.4,10.55,133.0,527.5,431.86
2018,4,13,18,0,355.0,41.0,1.2,9.6,84.0,418.27,338.68
2018,4,13,18,15,217.5,27.0,1.2,9.2,49.5,266.38,170.95
2018,4,13,18,30,80.0,13.0,1.2,8.8,15.0,75.5,0.0
2018,4,13,18,45,40.0,6.5,1.2,8.4,7.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,14,5,15,9.0,1.5,0.85,6.5,1.5,0.0,0.0
2018,4,14,5,30,18.0,3.0,0.8,6.9,3.0,0.0,0.0
2018,4,14,5,45,150.0,16.5,0.75,7.3,28.0,12.98,0.0
2018,4,14,6,0,282.0,30.0,0.7,7.7,53.0,24.87,14.3
2018,4,14,6,15,400.0,39.5,0.9,8.45,98.5,32.59,23.4
2018,4,14,6,30,518.0,49.0,1.1,9.2,144.0,40.48,31.01
2018,4,14,6,45,588.5,55.5,1.25,9.9,197.0,45.75,35.97
2018,4,14,7,0,659.0,62.0,1.4,10.6,250.0,51.1,40.78
2018,4,14,7,15,705.0,67.0,1.5,11.35,305.0,59.62,48.24
2018,4,14,7,30,751.0,72.0,1.6,12.1,360.0,63.86,51.72
2018,4,14,7,45,783.0,76.0,1.7,12.8,414.5,67.09,54.24
2018,4,14,8,0,815.0,80.0,1.8,13.5,469.0,70.27,56.67
2018,4,14,8,15,837.5,83.0,1.85,14.1,520.5,72.49,58.26
2018,4,14,8,30,860.0,86.0,1.9,14.7,572.0,74.66,59.78
2018,4,14,8,45,877.0,88.5,1.95,15.3,619.5,84.73,68.12
2018,4,14,9,0,894.0,91.0,2.0,15.9,667.0,86.87,69.57
2018,4,14,9,15,907.5,92.5,2.05,16.35,709.5,88.18,70.38
2018,4,14,9,30,921.0,94.0,2.1,16.8,752.0,89.37,71.09
2018,4,14,9,45,931.0,95.5,2.1,17.25,788.5,90.35,71.64
2018,4,14,10,0,941.0,97.0,2.1,17.7,825.0,113.59,70.67
2018,4,14,10,15,948.0,98.0,2.05,18.05,854.5,175.27,98.59
2018,4,14,10,30,955.0,99.0,2.0,18.4,884.0,237.64,142.74
