Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,12,45,930.5,114.5,2.6,21.4,986.0,775.15,583.31
2018,5,14,13,0,926.0,115.0,2.7,21.5,974.0,816.09,613.06
2018,5,14,13,15,922.0,114.5,2.85,21.4,955.5,853.73,640.1
2018,5,14,13,30,918.0,114.0,3.0,21.3,937.0,888.34,665.14
2018,5,14,13,45,912.5,112.5,3.1,21.25,911.0,917.52,686.14
2018,5,14,14,0,907.0,111.0,3.2,21.2,885.0,943.27,704.95
2018,5,14,14,15,899.5,110.0,3.3,20.95,853.0,964.14,721.2
2018,5,14,14,30,892.0,109.0,3.4,20.7,821.0,981.38,735.24
2018,5,14,14,45,881.5,107.0,3.45,20.5,782.5,990.99,743.86
2018,5,14,15,0,871.0,105.0,3.5,20.3,744.0,996.82,750.21
2018,5,14,15,15,857.5,102.5,3.5,20.3,700.5,995.35,750.91
2018,5,14,15,30,844.0,100.0,3.5,20.3,657.0,1003.6,758.46
2018,5,14,15,45,826.5,97.0,3.6,19.55,609.5,990.09,754.24
2018,5,14,16,0,809.0,94.0,3.7,18.8,562.0,972.99,747.74
2018,5,14,16,15,786.0,90.0,3.75,18.25,511.0,945.61,733.13
2018,5,14,16,30,763.0,86.0,3.8,17.7,460.0,915.08,716.14
2018,5,14,16,45,732.0,82.0,3.8,17.15,408.0,873.61,690.64
2018,5,14,17,0,701.0,78.0,3.8,16.6,356.0,836.59,667.77
2018,5,14,17,15,657.0,73.0,3.75,15.85,303.5,777.55,627.85
2018,5,14,17,30,613.0,68.0,3.7,15.1,251.0,717.56,585.56
2018,5,14,17,45,549.0,61.5,3.65,14.35,201.5,636.45,524.56
2018,5,14,18,0,485.0,55.0,3.6,13.6,152.0,556.26,460.82
2018,5,14,18,15,385.0,45.5,3.45,12.9,108.5,442.83,366.2
2018,5,14,18,30,285.0,36.0,3.3,12.2,65.0,334.02,267.94
2018,5,14,18,45,166.0,22.5,3.15,11.45,37.0,195.94,59.85
2018,5,14,19,0,47.0,9.0,3.0,10.7,9.0,42.65,0.0
2018,5,14,19,15,23.5,4.5,2.9,10.35,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.55,7.15,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,7.2,1.0,0.79,0.0
2018,5,15,5,15,0.0,4.0,1.55,7.55,4.0,3.02,0.0
2018,5,15,5,30,0.0,7.0,1.6,7.9,7.0,5.3,0.0
2018,5,15,5,45,0.0,11.5,1.6,8.2,11.5,8.72,2.17
2018,5,15,6,0,0.0,16.0,1.6,8.5,16.0,12.15,5.42
2018,5,15,6,15,0.0,22.5,1.45,8.9,22.5,17.11,10.04
2018,5,15,6,30,0.0,29.0,1.3,9.3,29.0,22.09,14.61
2018,5,15,6,45,0.0,49.0,1.2,9.7,49.0,37.47,28.55
2018,5,15,7,0,0.0,69.0,1.1,10.1,69.0,52.93,42.35
2018,5,15,7,15,0.0,81.5,0.9,10.6,81.5,62.46,50.6
2018,5,15,7,30,0.0,94.0,0.7,11.1,94.0,71.67,58.44
2018,5,15,7,45,0.0,116.0,0.5,11.6,116.0,87.4,71.85
2018,5,15,8,0,0.0,138.0,0.3,12.1,138.0,102.87,84.73
2018,5,15,8,15,2.0,152.5,0.4,12.85,154.0,113.17,92.99
2018,5,15,8,30,4.0,167.0,0.5,13.6,170.0,123.38,101.1
2018,5,15,8,45,8.5,197.5,0.6,14.3,203.5,143.97,117.87
2018,5,15,9,0,13.0,228.0,0.7,15.0,237.0,164.1,133.97
2018,5,15,9,15,15.5,248.0,0.8,15.65,259.5,177.27,144.19
2018,5,15,9,30,18.0,268.0,0.9,16.3,282.0,190.26,154.19
2018,5,15,9,45,22.5,294.0,1.0,17.0,312.5,208.83,160.71
2018,5,15,10,0,27.0,320.0,1.1,17.7,343.0,213.88,163.35
2018,5,15,10,15,27.0,331.5,1.2,18.2,355.0,226.65,172.64
2018,5,15,10,30,27.0,343.0,1.3,18.7,367.0,239.74,182.31
2018,5,15,10,45,70.5,366.5,1.4,19.25,431.0,273.8,206.55
2018,5,15,11,0,114.0,390.0,1.5,19.8,495.0,305.95,229.78
2018,5,15,11,15,336.0,340.5,1.6,20.1,657.0,374.5,278.63
2018,5,15,11,30,558.0,291.0,1.7,20.4,819.0,466.8,346.84
2018,5,15,11,45,751.0,200.0,1.85,20.65,913.5,545.99,407.14
2018,5,15,12,0,944.0,109.0,2.0,20.9,1008.0,635.0,474.98
2018,5,15,12,15,942.0,109.5,2.1,20.95,1004.0,684.66,513.47
2018,5,15,12,30,940.0,110.0,2.2,21.0,1000.0,732.33,549.93
2018,5,15,12,45,936.0,110.5,2.3,21.05,988.5,776.33,583.09
2018,5,15,13,0,932.0,111.0,2.4,21.1,977.0,817.7,613.02
2018,5,15,13,15,928.0,111.0,2.55,21.0,958.5,855.83,640.36
2018,5,15,13,30,924.0,111.0,2.7,20.9,940.0,890.94,665.73
2018,5,15,13,45,918.5,109.5,2.85,20.75,914.0,920.19,687.36
2018,5,15,14,0,913.0,108.0,3.0,20.6,888.0,945.97,706.85
2018,5,15,14,15,905.5,106.0,3.15,20.3,855.5,965.86,722.97
2018,5,15,14,30,898.0,104.0,3.3,20.0,823.0,982.05,736.84
2018,5,15,14,45,888.0,102.0,3.45,19.7,784.5,992.07,746.8
2018,5,15,15,0,878.0,100.0,3.6,19.4,746.0,998.32,754.45
2018,5,15,15,15,865.0,97.5,3.6,19.4,702.5,997.26,755.43
2018,5,15,15,30,852.0,95.0,3.6,19.4,659.0,992.48,754.12
2018,5,15,15,45,835.0,93.0,3.85,18.55,612.0,993.8,761.38
2018,5,15,16,0,818.0,91.0,4.1,17.7,565.0,978.44,757.09
2018,5,15,16,15,796.5,87.0,4.15,17.1,514.5,952.53,743.48
2018,5,15,16,30,775.0,83.0,4.2,16.5,464.0,923.45,727.48
2018,5,15,16,45,742.0,79.5,4.25,15.9,411.0,880.52,701.08
2018,5,15,17,0,709.0,76.0,4.3,15.3,358.0,835.19,672.34
2018,5,15,17,15,604.5,78.5,4.25,14.65,295.0,734.02,599.82
2018,5,15,17,30,500.0,81.0,4.2,14.0,232.0,626.52,519.54
2018,5,15,17,45,426.0,71.5,4.2,13.3,182.5,526.71,441.88
2018,5,15,18,0,352.0,62.0,4.2,12.6,133.0,439.81,370.85
2018,5,15,18,15,276.0,48.5,4.1,12.05,94.5,348.56,292.36
2018,5,15,18,30,200.0,35.0,4.0,11.5,56.0,262.42,212.37
2018,5,15,18,45,115.5,21.5,3.85,10.95,32.0,154.54,59.77
2018,5,15,19,0,31.0,8.0,3.7,10.4,8.0,29.76,0.0
2018,5,15,19,15,15.5,4.0,3.6,10.1,4.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,5,16,4,45,18.5,3.0,1.55,6.4,3.0,0.0,0.0
2018,5,16,5,0,37.0,6.0,1.6,6.5,6.0,4.72,0.0
2018,5,16,5,15,168.5,19.5,1.75,6.9,33.5,16.09,0.0
2018,5,16,5,30,300.0,33.0,1.9,7.3,61.0,27.29,17.49
2018,5,16,5,45,408.5,41.0,2.05,7.75,104.5,33.74,24.62
2018,5,16,6,0,517.0,49.0,2.2,8.2,148.0,40.4,31.09
2018,5,16,6,15,584.0,55.5,2.2,8.6,199.0,45.66,36.08
2018,5,16,6,30,651.0,62.0,2.2,9.0,250.0,50.98,40.92
2018,5,16,6,45,696.5,66.0,2.2,9.45,303.5,58.69,47.75
2018,5,16,7,0,742.0,70.0,2.2,9.9,357.0,62.17,50.65
2018,5,16,7,15,773.5,73.5,2.15,10.4,410.5,65.06,52.93
2018,5,16,7,30,805.0,77.0,2.1,10.9,464.0,67.91,55.15
2018,5,16,7,45,801.5,87.5,2.05,11.35,508.5,74.75,60.87
2018,5,16,8,0,798.0,98.0,2.0,11.8,553.0,81.11,66.1
2018,5,16,8,15,615.5,166.0,2.05,12.25,534.5,110.79,91.51
2018,5,16,8,30,433.0,234.0,2.1,12.7,516.0,141.81,117.62
2018,5,16,8,45,316.5,288.0,2.1,13.2,501.5,172.66,143.11
2018,5,16,9,0,200.0,342.0,2.1,13.7,487.0,205.01,169.42
2018,5,16,9,15,219.0,360.5,2.2,14.05,527.5,213.48,175.79
2018,5,16,9,30,238.0,379.0,2.3,14.4,568.0,221.55,181.89
2018,5,16,9,45,272.5,380.5,2.4,14.8,605.5,222.38,167.22
2018,5,16,10,0,307.0,382.0,2.5,15.2,643.0,252.78,184.72
2018,5,16,10,15,220.0,404.0,2.6,15.45,594.0,289.21,215.61
2018,5,16,10,30,133.0,426.0,2.7,15.7,545.0,300.58,228.23
2018,5,16,10,45,164.5,435.0,2.85,16.0,585.5,332.07,252.09
2018,5,16,11,0,196.0,444.0,3.0,16.3,626.0,367.57,279.43
2018,5,16,11,15,492.5,323.0,3.1,16.45,787.5,424.41,320.26
2018,5,16,11,30,789.0,202.0,3.2,16.6,949.0,518.73,392.61
2018,5,16,11,45,874.0,157.5,3.3,16.75,988.5,577.69,440.79
2018,5,16,12,0,959.0,113.0,3.4,16.9,1028.0,647.08,496.3
2018,5,16,12,15,812.5,185.0,3.5,16.95,958.5,665.55,512.02
2018,5,16,12,30,666.0,257.0,3.6,17.0,889.0,673.0,518.25
2018,5,16,12,45,575.5,304.5,3.75,17.0,846.0,684.39,527.35
2018,5,16,13,0,485.0,352.0,3.9,17.0,803.0,690.89,532.06
2018,5,16,13,15,666.0,257.0,3.95,16.95,863.0,789.48,608.47
2018,5,16,13,30,847.0,162.0,4.0,16.9,923.0,884.16,679.71
2018,5,16,13,45,885.5,138.0,4.05,16.85,914.0,917.31,703.34
2018,5,16,14,0,924.0,114.0,4.1,16.8,905.0,961.89,735.37
2018,5,16,14,15,917.0,112.0,4.05,16.65,872.5,982.72,750.6
2018,5,16,14,30,910.0,110.0,4.0,16.5,840.0,999.84,763.57
2018,5,16,14,45,901.5,107.5,4.0,16.35,801.5,1011.22,773.1
2018,5,16,15,0,893.0,105.0,4.0,16.2,763.0,1018.8,780.27
2018,5,16,15,15,879.5,102.0,4.0,16.2,718.5,1017.01,780.78
2018,5,16,15,30,866.0,99.0,4.0,16.2,674.0,1011.4,778.91
2018,5,16,15,45,850.5,95.5,4.0,15.75,626.0,1012.77,783.44
2018,5,16,16,0,835.0,92.0,4.0,15.3,578.0,997.1,776.2
2018,5,16,16,15,814.5,88.0,3.95,14.95,527.0,972.18,762.0
2018,5,16,16,30,794.0,84.0,3.9,14.6,476.0,944.02,745.46
2018,5,16,16,45,764.0,80.0,3.9,14.25,423.0,903.28,719.9
2018,5,16,17,0,734.0,76.0,3.9,13.9,370.0,860.01,691.92
2018,5,16,17,15,692.0,71.0,3.8,13.4,316.5,808.68,656.88
2018,5,16,17,30,650.0,66.0,3.7,12.9,263.0,749.94,614.81
2018,5,16,17,45,588.0,59.5,3.65,12.4,212.0,669.89,554.29
2018,5,16,18,0,526.0,53.0,3.6,11.9,161.0,590.77,491.16
2018,5,16,18,15,428.0,44.5,3.35,11.3,116.0,479.35,397.97
2018,5,16,18,30,330.0,36.0,3.1,10.7,71.0,372.33,301.69
2018,5,16,18,45,197.0,23.0,2.9,10.15,41.0,222.08,104.11
2018,5,16,19,0,64.0,10.0,2.7,9.6,11.0,56.34,0.0
2018,5,16,19,15,32.0,5.0,2.65,9.25,5.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,5,17,4,45,20.5,4.0,2.05,6.55,4.0,0.0,0.0
2018,5,17,5,0,41.0,8.0,2.1,6.6,8.0,6.29,0.0
2018,5,17,5,15,163.5,21.0,2.15,6.95,34.5,15.98,0.0
2018,5,17,5,30,286.0,34.0,2.2,7.3,61.0,28.05,18.28
2018,5,17,5,45,389.0,43.5,2.3,7.65,104.5,35.65,26.36
2018,5,17,6,0,492.0,53.0,2.4,8.0,148.0,43.36,33.81
2018,5,17,6,15,558.5,59.5,2.4,8.55,198.0,48.45,38.62
2018,5,17,6,30,625.0,66.0,2.4,9.1,248.0,53.61,43.28
2018,5,17,6,45,670.0,71.0,2.4,9.6,301.0,57.42,46.57
2018,5,17,7,0,715.0,76.0,2.4,10.1,354.0,66.28,54.28
2018,5,17,7,15,747.0,79.5,2.35,10.7,406.5,68.96,56.34
2018,5,17,7,30,779.0,83.0,2.3,11.3,459.0,71.62,58.34
2018,5,17,7,45,802.5,86.5,2.25,11.9,510.5,74.06,60.12
2018,5,17,8,0,826.0,90.0,2.2,12.5,562.0,76.42,61.82
2018,5,17,8,15,844.0,92.0,2.2,13.05,610.0,77.58,62.48
2018,5,17,8,30,862.0,94.0,2.2,13.6,658.0,87.77,70.95
2018,5,17,8,45,875.0,96.5,2.15,14.2,702.0,89.51,72.06
2018,5,17,9,0,888.0,99.0,2.1,14.8,746.0,91.08,73.04
2018,5,17,9,15,899.5,100.0,2.1,15.4,785.5,91.62,73.16
2018,5,17,9,30,911.0,101.0,2.1,16.0,825.0,92.05,73.2
2018,5,17,9,45,919.5,101.5,2.1,16.55,858.0,128.98,76.05
2018,5,17,10,0,928.0,102.0,2.1,17.1,891.0,186.42,106.32
2018,5,17,10,15,933.5,102.5,2.2,17.6,917.0,244.28,149.09
2018,5,17,10,30,939.0,103.0,2.3,18.1,943.0,302.58,197.85
2018,5,17,10,45,943.0,103.5,2.35,18.55,962.5,360.66,248.47
2018,5,17,11,0,947.0,104.0,2.4,19.0,982.0,418.6,299.0
2018,5,17,11,15,949.0,104.0,2.55,19.3,993.5,475.03,347.91
2018,5,17,11,30,951.0,104.0,2.7,19.6,1005.0,530.67,395.02
2018,5,17,11,45,951.5,104.5,2.8,19.85,1009.5,584.9,439.71
2018,5,17,12,0,952.0,105.0,2.9,20.1,1014.0,637.82,482.13
2018,5,17,12,15,950.5,105.0,3.1,20.2,1010.0,687.57,521.85
2018,5,17,12,30,949.0,105.0,3.3,20.3,1006.0,735.34,559.28
2018,5,17,12,45,946.0,104.5,3.45,20.4,994.0,779.39,593.17
2018,5,17,13,0,943.0,104.0,3.6,20.5,982.0,820.82,623.52
2018,5,17,13,15,938.5,104.0,3.7,20.4,963.5,858.65,650.71
2018,5,17,13,30,934.0,104.0,3.8,20.3,945.0,893.4,675.81
2018,5,17,13,45,928.0,103.0,3.95,20.25,918.5,922.69,697.36
2018,5,17,14,0,922.0,102.0,4.1,20.2,892.0,948.51,716.68
2018,5,17,14,15,914.0,100.5,4.2,19.95,859.5,968.41,732.39
2018,5,17,14,30,906.0,99.0,4.3,19.7,827.0,984.59,745.8
2018,5,17,14,45,895.5,97.5,4.4,19.45,788.5,994.62,755.2
2018,5,17,15,0,885.0,96.0,4.5,19.2,750.0,1000.86,762.64
2018,5,17,15,15,872.0,94.5,4.5,19.2,707.0,1000.87,764.36
2018,5,17,15,30,859.0,93.0,4.5,19.2,664.0,997.21,763.78
2018,5,17,15,45,842.0,90.5,4.55,18.45,616.5,984.71,759.95
2018,5,17,16,0,825.0,88.0,4.6,17.7,569.0,981.72,762.96
2018,5,17,16,15,803.0,84.5,4.6,17.15,518.5,955.9,748.82
2018,5,17,16,30,781.0,81.0,4.6,16.6,468.0,926.91,732.41
2018,5,17,16,45,726.0,82.0,4.6,16.0,410.5,867.6,693.65
2018,5,17,17,0,671.0,83.0,4.6,15.4,353.0,813.72,658.01
2018,5,17,17,15,596.0,81.0,4.55,14.7,295.5,729.02,597.52
2018,5,17,17,30,521.0,79.0,4.5,14.0,238.0,644.2,534.63
2018,5,17,17,45,411.0,69.5,4.4,13.3,180.0,509.26,428.42
2018,5,17,18,0,301.0,60.0,4.3,12.6,122.0,390.08,330.52
2018,5,17,18,15,220.0,45.5,4.15,12.0,84.0,293.68,247.05
2018,5,17,18,30,139.0,31.0,4.0,11.4,46.0,201.6,163.67
2018,5,17,18,45,79.5,19.0,3.85,10.8,26.5,105.04,52.78
2018,5,17,19,0,20.0,7.0,3.7,10.2,7.0,20.66,0.0
2018,5,17,19,15,10.0,3.5,3.65,9.95,3.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,5,18,4,45,1.0,0.5,2.5,7.3,0.5,0.0,0.0
2018,5,18,5,0,2.0,1.0,2.5,7.3,1.0,0.79,0.0
2018,5,18,5,15,1.0,5.5,2.55,7.5,5.5,4.17,0.0
2018,5,18,5,30,0.0,10.0,2.6,7.7,10.0,7.58,0.85
2018,5,18,5,45,10.0,17.5,2.6,7.9,19.5,13.8,6.76
2018,5,18,6,0,20.0,25.0,2.6,8.1,29.0,19.83,12.44
2018,5,18,6,15,20.0,32.5,2.6,8.45,37.5,25.81,18.01
2018,5,18,6,30,20.0,40.0,2.6,8.8,46.0,31.67,23.37
2018,5,18,6,45,10.5,70.5,2.6,9.15,73.5,54.05,43.61
2018,5,18,7,0,1.0,101.0,2.6,9.5,101.0,75.49,62.68
2018,5,18,7,15,1.5,116.0,2.6,10.1,116.5,86.3,71.91
2018,5,18,7,30,2.0,131.0,2.6,10.7,132.0,97.03,80.94
2018,5,18,7,45,4.5,146.0,2.6,11.25,148.5,107.73,89.82
2018,5,18,8,0,7.0,161.0,2.6,11.8,165.0,118.35,98.52
2018,5,18,8,15,39.5,173.0,2.55,12.5,198.5,122.0,101.06
2018,5,18,8,30,72.0,185.0,2.5,13.2,232.0,123.43,101.7
2018,5,18,8,45,103.0,181.5,2.5,13.85,254.0,121.92,99.87
2018,5,18,9,0,134.0,178.0,2.5,14.5,276.0,109.05,88.43
2018,5,18,9,15,169.5,195.0,2.5,15.1,325.5,117.76,95.43
2018,5,18,9,30,205.0,212.0,2.5,15.7,375.0,126.14,102.05
2018,5,18,9,45,238.5,255.0,2.5,16.3,452.5,161.26,118.89
2018,5,18,10,0,272.0,298.0,2.5,16.9,530.0,207.61,149.83
2018,5,18,10,15,326.5,327.5,2.55,17.4,614.0,256.44,184.41
2018,5,18,10,30,381.0,357.0,2.6,17.9,698.0,302.01,218.29
2018,5,18,10,45,500.5,323.0,2.65,18.4,781.5,351.99,255.04
2018,5,18,11,0,620.0,289.0,2.7,18.9,865.0,407.9,298.03
2018,5,18,11,15,655.5,285.5,2.8,19.25,901.5,464.87,344.19
2018,5,18,11,30,691.0,282.0,2.9,19.6,938.0,525.42,392.39
2018,5,18,11,45,750.0,243.5,2.95,20.0,958.5,578.24,434.25
2018,5,18,12,0,809.0,205.0,3.0,20.4,979.0,630.44,475.27
2018,5,18,12,15,847.5,177.5,3.1,20.6,985.5,682.74,516.09
2018,5,18,12,30,886.0,150.0,3.2,20.8,992.0,726.14,550.24
2018,5,18,12,45,817.0,194.5,3.3,21.05,964.0,767.16,579.62
2018,5,18,13,0,748.0,239.0,3.4,21.3,936.0,801.16,603.21
2018,5,18,13,15,780.0,210.0,3.5,21.3,924.5,841.33,633.85
2018,5,18,13,30,812.0,181.0,3.6,21.3,913.0,871.68,657.31
2018,5,18,13,45,670.5,246.0,3.75,21.3,839.0,850.11,641.54
2018,5,18,14,0,529.0,311.0,3.9,21.3,765.0,805.89,609.51
2018,5,18,14,15,449.5,331.0,3.95,21.1,707.0,773.39,587.05
2018,5,18,14,30,370.0,351.0,4.0,20.9,649.0,717.11,547.51
2018,5,18,14,45,341.5,340.0,4.05,20.75,605.0,693.93,532.46
2018,5,18,15,0,313.0,329.0,4.1,20.6,561.0,667.91,514.99
2018,5,18,15,15,295.5,311.0,4.1,20.6,519.5,642.8,498.04
2018,5,18,15,30,278.0,293.0,4.1,20.6,478.0,615.39,479.29
2018,5,18,15,45,177.0,267.0,4.15,19.9,381.5,466.07,368.11
2018,5,18,16,0,76.0,241.0,4.2,19.2,285.0,315.17,250.85
2018,5,18,16,15,218.0,197.5,4.2,18.65,309.0,463.0,373.35
2018,5,18,16,30,360.0,154.0,4.2,18.1,333.0,584.56,472.84
2018,5,18,16,45,463.0,124.0,4.2,17.6,328.0,650.87,527.58
2018,5,18,17,0,566.0,94.0,4.2,17.1,323.0,724.15,585.79
2018,5,18,17,15,529.0,89.0,4.15,16.35,279.0,673.96,550.35
2018,5,18,17,30,492.0,84.0,4.1,15.6,235.0,622.49,513.25
2018,5,18,17,45,481.5,70.5,4.0,14.85,195.5,585.1,485.25
2018,5,18,18,0,471.0,57.0,3.9,14.1,156.0,546.31,453.78
2018,5,18,18,15,367.0,48.0,3.75,13.4,112.0,430.3,357.32
2018,5,18,18,30,263.0,39.0,3.6,12.7,68.0,320.61,260.74
2018,5,18,18,45,155.0,25.0,3.4,12.0,40.0,195.64,110.86
2018,5,18,19,0,47.0,11.0,3.2,11.3,12.0,44.27,0.0
2018,5,18,19,15,23.5,5.5,3.15,10.95,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,7.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,7.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.0,3.2,7.35,1.0,0.0,0.0
2018,5,19,5,0,0.0,2.0,3.2,7.4,2.0,1.57,0.0
2018,5,19,5,15,0.0,6.0,3.2,7.5,6.0,4.54,0.0
2018,5,19,5,30,0.0,10.0,3.2,7.6,10.0,7.58,0.88
2018,5,19,5,45,0.0,17.0,3.2,7.75,17.0,12.92,5.98
2018,5,19,6,0,0.0,24.0,3.2,7.9,24.0,18.26,11.03
2018,5,19,6,15,0.0,31.5,3.2,8.1,31.5,24.01,16.38
2018,5,19,6,30,0.0,39.0,3.2,8.3,39.0,29.77,21.67
2018,5,19,6,45,0.5,64.5,3.25,8.55,64.5,49.46,39.53
2018,5,19,7,0,1.0,90.0,3.3,8.8,90.0,68.03,56.14
2018,5,19,7,15,32.0,115.0,3.3,9.2,130.5,84.1,70.21
2018,5,19,7,30,63.0,140.0,3.3,9.6,171.0,100.94,84.76
2018,5,19,7,45,145.5,155.5,3.35,10.05,236.5,108.52,90.95
2018,5,19,8,0,228.0,171.0,3.4,10.5,302.0,112.32,93.79
2018,5,19,8,15,248.0,194.5,3.45,11.15,348.0,124.98,104.24
2018,5,19,8,30,268.0,218.0,3.5,11.8,394.0,137.05,114.05
2018,5,19,8,45,241.5,255.0,3.55,12.5,421.5,153.99,127.89
2018,5,19,9,0,215.0,292.0,3.6,13.2,449.0,169.61,140.45
2018,5,19,9,15,193.5,313.5,3.65,13.85,460.5,191.85,158.44
2018,5,19,9,30,172.0,335.0,3.7,14.5,472.0,200.36,164.81
2018,5,19,9,45,222.0,349.5,3.75,15.15,534.0,205.91,155.35
2018,5,19,10,0,272.0,364.0,3.8,15.8,596.0,240.78,176.79
2018,5,19,10,15,329.5,365.0,3.85,16.25,654.5,276.85,201.48
2018,5,19,10,30,387.0,366.0,3.9,16.7,713.0,308.64,224.97
2018,5,19,10,45,563.5,295.0,3.95,17.1,812.5,355.99,258.73
2018,5,19,11,0,740.0,224.0,4.0,17.5,912.0,413.13,302.86
2018,5,19,11,15,836.0,175.0,4.1,17.75,961.5,473.09,352.46
2018,5,19,11,30,932.0,126.0,4.2,18.0,1011.0,536.93,405.23
2018,5,19,11,45,932.0,126.5,4.25,18.2,1015.0,590.26,449.89
2018,5,19,12,0,932.0,127.0,4.3,18.4,1019.0,642.32,492.39
2018,5,19,12,15,929.0,129.0,4.4,18.4,1015.5,692.08,532.67
2018,5,19,12,30,926.0,131.0,4.5,18.4,1012.0,739.92,570.68
2018,5,19,12,45,882.0,150.5,4.6,18.45,982.0,768.95,593.8
2018,5,19,13,0,838.0,170.0,4.7,18.5,952.0,805.91,621.68
2018,5,19,13,15,632.5,258.0,4.75,18.35,841.5,763.47,589.28
2018,5,19,13,30,427.0,346.0,4.8,18.2,731.0,696.92,538.52
2018,5,19,13,45,468.5,305.5,4.9,18.05,717.5,722.25,560.61
2018,5,19,14,0,510.0,265.0,5.0,17.9,704.0,745.31,580.79
2018,5,19,14,15,608.5,220.0,5.05,17.6,724.5,823.17,641.78
2018,5,19,14,30,707.0,175.0,5.1,17.3,745.0,893.94,695.71
2018,5,19,14,45,784.5,147.0,5.1,17.0,751.5,952.32,739.02
2018,5,19,15,0,862.0,119.0,5.1,16.7,758.0,1017.09,786.77
2018,5,19,15,15,848.0,116.0,5.1,16.7,714.0,1014.83,786.55
2018,5,19,15,30,834.0,113.0,5.1,16.7,670.0,1008.74,784.26
2018,5,19,15,45,814.0,110.5,5.05,15.9,622.0,993.36,777.61
2018,5,19,16,0,794.0,108.0,5.0,15.1,574.0,974.37,768.49
2018,5,19,16,15,755.5,107.5,4.9,14.6,519.5,942.79,749.01
2018,5,19,16,30,717.0,107.0,4.8,14.1,465.0,901.85,722.56
2018,5,19,16,45,674.5,103.5,4.75,13.6,411.0,850.5,688.33
2018,5,19,17,0,632.0,100.0,4.7,13.1,357.0,797.09,651.75
2018,5,19,17,15,554.0,96.0,4.55,12.45,298.0,706.67,585.29
2018,5,19,17,30,476.0,92.0,4.4,11.8,239.0,608.87,510.74
2018,5,19,17,45,370.5,78.0,4.3,11.2,179.5,484.12,411.25
2018,5,19,18,0,265.0,64.0,4.2,10.6,120.0,363.46,310.4
2018,5,19,18,15,171.0,41.5,4.05,10.05,74.0,242.8,205.74
2018,5,19,18,30,77.0,19.0,3.9,9.5,28.0,119.79,96.9
2018,5,19,18,45,40.0,11.0,3.8,8.95,15.5,54.86,30.07
2018,5,19,19,0,3.0,3.0,3.7,8.4,3.0,4.64,0.0
2018,5,19,19,15,1.5,1.5,3.6,8.2,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,7.05,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.35,6.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,6.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,2.75,6.2,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,2.8,6.3,2.0,1.57,0.0
2018,5,20,5,15,0.0,5.5,2.9,6.55,5.5,4.16,0.0
2018,5,20,5,30,0.0,9.0,3.0,6.8,9.0,6.82,0.26
2018,5,20,5,45,0.0,15.0,3.05,7.0,15.0,11.39,4.64
2018,5,20,6,0,0.0,21.0,3.1,7.2,21.0,15.97,8.98
2018,5,20,6,15,0.0,23.5,3.1,7.65,23.5,17.88,10.79
2018,5,20,6,30,0.0,26.0,3.1,8.1,26.0,19.8,12.55
2018,5,20,6,45,0.0,30.0,3.1,8.55,30.0,22.87,15.3
2018,5,20,7,0,0.0,34.0,3.1,9.0,34.0,25.95,18.01
2018,5,20,7,15,0.0,53.0,3.05,9.55,53.0,40.58,31.1
2018,5,20,7,30,0.0,72.0,3.0,10.1,72.0,55.28,44.05
2018,5,20,7,45,2.5,114.0,3.0,10.7,115.5,86.15,71.08
2018,5,20,8,0,5.0,156.0,3.0,11.3,159.0,115.07,95.9
2018,5,20,8,15,7.0,173.5,3.0,11.7,178.0,127.24,105.92
2018,5,20,8,30,9.0,191.0,3.0,12.1,197.0,139.28,115.77
2018,5,20,8,45,11.0,208.5,3.0,12.55,216.5,151.2,125.4
2018,5,20,9,0,13.0,226.0,3.0,13.0,236.0,162.97,134.83
2018,5,20,9,15,19.0,259.0,3.05,13.2,274.0,184.27,152.33
2018,5,20,9,30,25.0,292.0,3.1,13.4,312.0,188.98,155.83
2018,5,20,9,45,34.0,321.5,3.15,13.65,350.0,209.33,163.85
2018,5,20,10,0,43.0,351.0,3.2,13.9,388.0,233.25,181.46
2018,5,20,10,15,47.0,373.0,3.3,14.15,414.5,254.11,197.2
2018,5,20,10,30,51.0,395.0,3.4,14.4,441.0,276.21,214.14
2018,5,20,10,45,53.5,405.0,3.5,14.7,454.0,292.1,226.39
2018,5,20,11,0,56.0,415.0,3.6,15.0,467.0,308.62,239.19
2018,5,20,11,15,69.5,431.0,3.7,15.25,496.5,334.31,258.95
2018,5,20,11,30,83.0,447.0,3.8,15.5,526.0,362.24,280.44
2018,5,20,11,45,119.5,461.5,3.9,15.75,576.0,400.77,310.06
2018,5,20,12,0,156.0,476.0,4.0,16.0,626.0,448.85,346.93
2018,5,20,12,15,175.0,460.5,4.1,16.05,628.0,468.4,362.61
2018,5,20,12,30,194.0,445.0,4.2,16.1,630.0,488.36,378.81
2018,5,20,12,45,302.5,431.5,4.3,16.15,716.0,581.91,451.22
2018,5,20,13,0,411.0,418.0,4.4,16.2,802.0,679.06,525.29
2018,5,20,13,15,324.5,420.0,4.5,16.0,719.5,638.75,495.68
2018,5,20,13,30,238.0,422.0,4.6,15.8,637.0,590.74,460.13
2018,5,20,13,45,290.0,402.5,4.7,15.6,657.5,637.65,498.13
2018,5,20,14,0,342.0,383.0,4.8,15.4,678.0,685.58,536.53
2018,5,20,14,15,297.5,385.0,4.85,15.0,634.5,664.85,521.87
2018,5,20,14,30,253.0,387.0,4.9,14.6,591.0,640.87,504.87
2018,5,20,14,45,283.0,359.0,4.95,14.2,577.5,656.01,519.62
2018,5,20,15,0,313.0,331.0,5.0,13.8,564.0,669.63,533.28
2018,5,20,15,15,214.5,309.5,5.0,13.8,465.0,534.46,429.59
2018,5,20,15,30,116.0,288.0,5.0,13.8,366.0,419.37,338.47
2018,5,20,15,45,70.0,226.5,4.9,12.9,272.5,285.85,233.08
2018,5,20,16,0,24.0,165.0,4.8,12.0,179.0,176.15,143.11
2018,5,20,16,15,73.5,173.0,4.7,11.55,211.0,238.89,198.2
2018,5,20,16,30,123.0,181.0,4.6,11.1,243.0,325.98,272.56
2018,5,20,16,45,122.5,147.0,4.5,10.7,203.0,287.48,242.3
2018,5,20,17,0,122.0,113.0,4.4,10.3,163.0,247.32,210.42
2018,5,20,17,15,98.0,103.5,4.3,9.95,140.0,214.38,182.64
2018,5,20,17,30,74.0,94.0,4.2,9.6,117.0,182.44,155.1
2018,5,20,17,45,43.0,79.0,4.1,9.25,92.0,119.84,100.4
2018,5,20,18,0,12.0,64.0,4.0,8.9,67.0,67.21,53.37
2018,5,20,18,15,6.0,45.5,3.9,8.65,47.0,43.88,32.5
2018,5,20,18,30,0.0,27.0,3.8,8.4,27.0,20.62,11.73
2018,5,20,18,45,0.0,16.0,3.7,8.15,16.0,12.19,2.45
2018,5,20,19,0,0.0,5.0,3.6,7.9,5.0,3.93,0.0
2018,5,20,19,15,0.0,2.5,3.6,7.8,2.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.3,7.05,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,5,21,4,45,8.0,3.0,2.35,7.05,3.0,0.0,0.0
2018,5,21,5,0,16.0,6.0,2.3,7.1,6.0,4.72,0.0
2018,5,21,5,15,68.5,17.0,2.25,7.25,23.5,13.03,0.0
2018,5,21,5,30,121.0,28.0,2.2,7.4,41.0,21.07,12.66
2018,5,21,5,45,106.0,27.0,2.15,7.5,42.5,20.22,12.61
2018,5,21,6,0,91.0,26.0,2.1,7.6,44.0,19.28,12.0
2018,5,21,6,15,45.5,24.0,2.0,7.85,33.0,18.34,11.22
2018,5,21,6,30,0.0,22.0,1.9,8.1,22.0,16.74,9.75
2018,5,21,6,45,0.0,35.5,1.8,8.3,35.5,27.09,19.2
2018,5,21,7,0,0.0,49.0,1.7,8.5,49.0,37.48,28.57
2018,5,21,7,15,0.0,61.0,1.6,8.85,61.0,46.75,36.78
2018,5,21,7,30,0.0,73.0,1.5,9.2,73.0,56.06,44.91
2018,5,21,7,45,0.0,84.5,1.35,9.6,84.5,65.0,52.61
2018,5,21,8,0,0.0,96.0,1.2,10.0,96.0,73.69,59.99
2018,5,21,8,15,1.5,119.5,1.1,10.65,120.5,90.64,74.42
2018,5,21,8,30,3.0,143.0,1.0,11.3,145.0,107.26,88.33
2018,5,21,8,45,3.5,146.5,0.9,11.95,149.0,109.96,90.12
2018,5,21,9,0,4.0,150.0,0.8,12.6,153.0,112.61,91.89
2018,5,21,9,15,5.0,159.5,0.75,13.35,163.5,119.37,97.11
2018,5,21,9,30,6.0,169.0,0.7,14.1,174.0,126.06,102.21
2018,5,21,9,45,8.5,191.0,0.7,14.85,198.0,142.04,109.7
2018,5,21,10,0,11.0,213.0,0.7,15.6,222.0,158.7,122.08
2018,5,21,10,15,12.5,229.0,0.8,16.25,240.0,171.59,131.64
2018,5,21,10,30,14.0,245.0,0.9,16.9,258.0,184.85,141.52
2018,5,21,10,45,15.5,261.0,1.0,17.55,275.5,198.51,151.7
2018,5,21,11,0,17.0,277.0,1.1,18.2,293.0,212.59,162.18
2018,5,21,11,15,99.5,277.5,1.25,18.65,372.0,241.9,183.54
2018,5,21,11,30,182.0,278.0,1.4,19.1,451.0,287.26,218.07
2018,5,21,11,45,214.0,272.5,1.6,19.6,477.0,317.37,241.68
2018,5,21,12,0,246.0,267.0,1.8,20.1,503.0,350.36,267.54
2018,5,21,12,15,214.0,280.5,2.0,20.35,485.5,360.0,275.43
2018,5,21,12,30,182.0,294.0,2.2,20.6,468.0,366.89,280.92
2018,5,21,12,45,199.0,301.0,2.4,20.8,489.0,401.3,307.55
2018,5,21,13,0,216.0,308.0,2.6,21.0,510.0,436.97,334.86
2018,5,21,13,15,202.5,315.5,2.8,21.0,502.0,449.46,344.6
2018,5,21,13,30,189.0,323.0,3.0,21.0,494.0,460.54,353.34
2018,5,21,13,45,279.0,290.0,3.15,21.05,534.5,523.39,403.0
2018,5,21,14,0,369.0,257.0,3.3,21.1,575.0,609.31,468.51
2018,5,21,14,15,557.5,208.0,3.45,20.9,668.5,763.67,584.46
2018,5,21,14,30,746.0,159.0,3.6,20.7,762.0,906.27,686.63
2018,5,21,14,45,718.5,149.5,3.75,20.5,708.5,890.02,676.92
2018,5,21,15,0,691.0,140.0,3.9,20.3,655.0,869.38,665.34
2018,5,21,15,15,692.5,135.0,3.9,20.3,625.5,886.08,678.69
2018,5,21,15,30,694.0,130.0,3.9,20.3,596.0,892.61,684.86
2018,5,21,15,45,692.0,125.0,4.05,19.55,561.5,892.52,689.42
2018,5,21,16,0,690.0,120.0,4.2,18.8,527.0,889.37,692.01
2018,5,21,16,15,669.5,116.0,4.25,18.2,482.5,865.53,679.03
2018,5,21,16,30,649.0,112.0,4.3,17.6,438.0,838.92,663.98
2018,5,21,16,45,582.5,110.5,4.35,17.0,379.5,766.5,614.94
2018,5,21,17,0,516.0,109.0,4.4,16.4,321.0,692.6,563.39
2018,5,21,17,15,497.5,99.0,4.35,15.6,280.0,644.66,530.09
2018,5,21,17,30,479.0,89.0,4.3,14.8,239.0,607.13,503.53
2018,5,21,17,45,431.5,78.0,4.25,13.95,194.5,540.37,452.22
2018,5,21,18,0,384.0,67.0,4.2,13.1,150.0,474.8,399.35
2018,5,21,18,15,302.0,54.5,4.05,12.35,109.0,378.86,318.25
2018,5,21,18,30,220.0,42.0,3.9,11.6,68.0,288.4,237.16
2018,5,21,18,45,128.0,26.0,3.75,10.8,39.5,178.67,118.69
2018,5,21,19,0,36.0,10.0,3.6,10.0,11.0,35.19,0.0
2018,5,21,19,15,18.0,5.0,3.55,9.65,5.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,22,4,45,0.0,1.0,2.5,7.25,1.0,0.0,0.0
2018,5,22,5,0,0.0,2.0,2.5,7.3,2.0,1.57,0.0
2018,5,22,5,15,10.5,8.5,2.55,7.55,9.5,6.89,0.0
2018,5,22,5,30,21.0,15.0,2.6,7.8,17.0,12.05,4.84
2018,5,22,5,45,10.5,23.0,2.6,8.05,24.0,18.15,10.72
2018,5,22,6,0,0.0,31.0,2.6,8.3,31.0,23.63,15.92
2018,5,22,6,15,0.0,45.0,2.55,8.65,45.0,34.4,25.85
2018,5,22,6,30,0.0,59.0,2.5,9.0,59.0,45.2,35.67
2018,5,22,6,45,2.5,90.0,2.45,9.35,91.0,67.44,55.65
2018,5,22,7,0,5.0,121.0,2.4,9.7,123.0,88.83,74.52
2018,5,22,7,15,4.0,130.5,2.3,10.25,132.0,95.99,80.4
2018,5,22,7,30,3.0,140.0,2.2,10.8,141.0,103.06,86.14
2018,5,22,7,45,2.5,142.0,2.1,11.35,143.0,105.14,87.43
2018,5,22,8,0,2.0,144.0,2.0,11.9,145.0,107.08,88.61
2018,5,22,8,15,2.5,146.5,1.95,12.55,148.0,109.26,89.98
2018,5,22,8,30,3.0,149.0,1.9,13.2,151.0,111.37,91.28
2018,5,22,8,45,4.5,163.0,1.9,13.8,166.0,121.24,99.23
2018,5,22,9,0,6.0,177.0,1.9,14.4,181.0,131.01,107.01
2018,5,22,9,15,9.5,206.5,1.95,15.0,213.5,150.93,123.23
2018,5,22,9,30,13.0,236.0,2.0,15.6,246.0,170.37,138.85
2018,5,22,9,45,14.0,244.0,2.1,16.2,255.5,177.48,137.43
2018,5,22,10,0,15.0,252.0,2.2,16.8,265.0,185.26,142.81
2018,5,22,10,15,16.5,269.0,2.3,17.2,283.5,199.28,153.32
2018,5,22,10,30,18.0,286.0,2.4,17.6,302.0,213.73,164.2
2018,5,22,10,45,83.5,274.0,2.55,18.05,351.5,213.79,162.08
2018,5,22,11,0,149.0,262.0,2.7,18.5,401.0,231.15,174.66
2018,5,22,11,15,198.5,255.5,2.85,18.7,443.0,262.56,199.42
2018,5,22,11,30,248.0,249.0,3.0,18.9,485.0,297.63,227.46
2018,5,22,11,45,282.5,258.5,3.1,19.15,528.5,344.47,264.49
2018,5,22,12,0,317.0,268.0,3.2,19.4,572.0,395.28,304.21
2018,5,22,12,15,286.5,289.0,3.35,19.45,563.0,417.17,321.6
2018,5,22,12,30,256.0,310.0,3.5,19.5,554.0,429.88,331.8
2018,5,22,12,45,254.5,307.0,3.6,19.55,547.5,446.45,345.17
2018,5,22,13,0,253.0,304.0,3.7,19.6,541.0,461.92,357.6
2018,5,22,13,15,256.0,309.5,3.8,19.5,545.5,487.33,377.53
2018,5,22,13,30,259.0,315.0,3.9,19.4,550.0,512.33,397.06
2018,5,22,13,45,396.5,268.0,3.95,19.3,616.0,624.3,483.78
2018,5,22,14,0,534.0,221.0,4.0,19.2,682.0,731.9,565.68
2018,5,22,14,15,696.5,169.0,4.0,18.95,747.5,854.26,656.07
2018,5,22,14,30,859.0,117.0,4.0,18.7,813.0,957.8,729.07
2018,5,22,14,45,765.0,139.5,4.05,18.5,738.0,925.15,707.8
2018,5,22,15,0,671.0,162.0,4.1,18.3,663.0,881.44,679.62
2018,5,22,15,15,756.5,131.5,4.1,18.3,665.5,939.46,722.24
2018,5,22,15,30,842.0,101.0,4.1,18.3,668.0,988.83,757.95
2018,5,22,15,45,798.0,103.5,4.05,17.65,610.0,968.4,747.01
2018,5,22,16,0,754.0,106.0,4.0,17.0,552.0,930.79,724.49
2018,5,22,16,15,628.0,113.5,3.95,16.55,463.0,819.83,648.3
2018,5,22,16,30,502.0,121.0,3.9,16.1,374.0,700.46,563.64
2018,5,22,16,45,413.0,125.5,3.85,15.65,318.5,601.91,491.83
2018,5,22,17,0,324.0,130.0,3.8,15.2,263.0,517.98,427.31
2018,5,22,17,15,315.5,118.0,3.75,14.55,233.0,492.71,410.02
2018,5,22,17,30,307.0,106.0,3.7,13.9,203.0,466.42,390.89
2018,5,22,17,45,291.5,89.5,3.6,13.3,168.0,426.64,359.63
2018,5,22,18,0,276.0,73.0,3.5,12.7,133.0,386.29,326.29
2018,5,22,18,15,214.0,57.5,3.4,12.05,96.5,306.8,257.68
2018,5,22,18,30,152.0,42.0,3.3,11.4,60.0,210.82,173.36
2018,5,22,18,45,90.0,26.5,3.15,10.8,36.0,132.52,89.85
2018,5,22,19,0,28.0,11.0,3.0,10.2,12.0,29.91,0.0
2018,5,22,19,15,14.0,5.5,2.9,9.85,6.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,1.75,7.4,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,1.8,7.5,3.0,2.36,0.0
2018,5,23,5,15,0.0,12.0,1.8,7.7,12.0,9.13,0.0
2018,5,23,5,30,0.0,21.0,1.8,7.9,21.0,16.0,8.32
2018,5,23,5,45,81.0,37.5,1.8,8.15,54.0,28.2,19.79
2018,5,23,6,0,162.0,54.0,1.8,8.4,87.0,40.37,31.15
2018,5,23,6,15,81.0,62.0,1.8,8.8,78.5,46.7,37.04
2018,5,23,6,30,0.0,70.0,1.8,9.2,70.0,53.08,42.79
2018,5,23,6,45,0.0,87.0,1.75,9.55,87.0,65.4,53.76
2018,5,23,7,0,0.0,104.0,1.7,9.9,104.0,77.61,64.42
2018,5,23,7,15,0.5,119.5,1.7,10.55,119.5,88.73,73.87
2018,5,23,7,30,1.0,135.0,1.7,11.2,135.0,99.77,83.09
2018,5,23,7,45,4.5,155.0,1.7,11.85,157.5,113.72,94.7
2018,5,23,8,0,8.0,175.0,1.7,12.5,180.0,127.53,106.0
2018,5,23,8,15,9.0,182.5,1.8,13.1,188.5,133.17,110.23
2018,5,23,8,30,10.0,190.0,1.9,13.7,197.0,138.73,114.39
2018,5,23,8,45,9.5,195.0,2.0,14.3,202.0,142.55,117.05
2018,5,23,9,0,9.0,200.0,2.1,14.9,207.0,146.28,119.64
2018,5,23,9,15,10.0,209.0,2.2,15.45,217.0,152.58,124.41
2018,5,23,9,30,11.0,218.0,2.3,16.0,227.0,158.8,129.1
2018,5,23,9,45,11.0,215.0,2.45,16.5,224.0,158.36,122.33
2018,5,23,10,0,11.0,212.0,2.6,17.0,221.0,158.08,121.56
2018,5,23,10,15,11.5,216.0,2.7,17.4,226.0,162.53,124.72
2018,5,23,10,30,12.0,220.0,2.8,17.8,231.0,167.06,128.01
2018,5,23,10,45,12.0,214.0,2.9,18.25,225.0,164.41,125.7
2018,5,23,11,0,12.0,208.0,3.0,18.7,219.0,161.58,123.31
2018,5,23,11,15,12.5,212.0,3.05,18.95,223.5,166.16,126.82
2018,5,23,11,30,13.0,216.0,3.1,19.2,228.0,170.83,130.4
2018,5,23,11,45,47.0,225.5,3.2,19.45,270.5,196.55,150.56
2018,5,23,12,0,81.0,235.0,3.3,19.7,313.0,230.81,177.56
2018,5,23,12,15,165.5,236.0,3.3,19.85,394.5,294.88,228.26
2018,5,23,12,30,250.0,237.0,3.3,20.0,476.0,375.15,290.9
2018,5,23,12,45,249.5,227.0,3.35,20.15,463.5,386.37,299.99
2018,5,23,13,0,249.0,217.0,3.4,20.3,451.0,396.06,308.09
2018,5,23,13,15,181.5,226.5,3.4,20.3,395.0,353.58,275.25
2018,5,23,13,30,114.0,236.0,3.4,20.3,339.0,306.04,237.94
2018,5,23,13,45,261.5,216.0,3.4,20.3,444.5,456.14,356.03
2018,5,23,14,0,409.0,196.0,3.4,20.3,550.0,594.21,461.5
2018,5,23,14,15,665.0,144.5,3.4,20.2,695.0,792.67,607.81
2018,5,23,14,30,921.0,93.0,3.4,20.1,840.0,992.35,745.27
2018,5,23,14,45,912.5,91.0,3.4,19.95,802.5,1003.8,753.01
2018,5,23,15,0,904.0,89.0,3.4,19.8,765.0,1011.48,760.04
2018,5,23,15,15,892.0,87.5,3.4,19.8,722.0,1012.48,762.36
2018,5,23,15,30,880.0,86.0,3.4,19.8,679.0,1009.79,762.45
2018,5,23,15,45,865.0,83.5,3.35,19.35,632.0,999.21,758.32
2018,5,23,16,0,850.0,81.0,3.3,18.9,585.0,985.13,751.99
2018,5,23,16,15,830.5,78.5,3.3,18.45,535.5,963.13,740.67
2018,5,23,16,30,811.0,76.0,3.3,18.0,486.0,950.44,735.86
2018,5,23,16,45,783.5,72.0,3.35,17.6,433.5,912.14,713.08
2018,5,23,17,0,756.0,68.0,3.4,17.2,381.0,871.33,688.1
2018,5,23,17,15,685.5,68.5,3.4,16.6,323.0,792.33,634.47
2018,5,23,17,30,615.0,69.0,3.4,16.0,265.0,720.59,584.3
2018,5,23,17,45,580.0,60.5,3.4,15.35,218.5,663.73,543.13
2018,5,23,18,0,545.0,52.0,3.4,14.7,172.0,606.57,498.94
2018,5,23,18,15,465.5,44.0,3.25,13.95,128.0,511.61,421.41
2018,5,23,18,30,386.0,36.0,3.1,13.2,84.0,420.38,342.04
2018,5,23,18,45,250.5,25.0,3.0,12.4,50.5,278.73,197.14
2018,5,23,19,0,115.0,14.0,2.9,11.6,17.0,98.37,0.0
2018,5,23,19,15,57.5,7.0,2.85,11.15,8.5,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,24,4,45,30.5,5.0,1.35,6.75,5.5,0.0,0.0
2018,5,24,5,0,61.0,10.0,1.5,6.9,11.0,7.87,0.0
2018,5,24,5,15,175.0,23.0,1.55,7.3,39.0,17.53,4.1
2018,5,24,5,30,289.0,36.0,1.6,7.7,67.0,29.49,20.14
2018,5,24,5,45,205.5,31.5,1.65,8.1,59.5,24.08,16.1
2018,5,24,6,0,122.0,27.0,1.7,8.5,52.0,20.24,12.84
2018,5,24,6,15,61.0,32.0,1.7,9.0,44.5,24.24,16.56
2018,5,24,6,30,0.0,37.0,1.7,9.5,37.0,28.23,20.18
2018,5,24,6,45,0.0,53.5,1.7,10.05,53.5,40.94,31.61
2018,5,24,7,0,0.0,70.0,1.7,10.6,70.0,53.7,42.89
2018,5,24,7,15,0.0,77.5,1.7,11.25,77.5,59.53,47.79
2018,5,24,7,30,0.0,85.0,1.7,11.9,85.0,65.36,52.62
2018,5,24,7,45,0.0,93.5,1.75,12.5,93.5,71.7,57.86
2018,5,24,8,0,0.0,102.0,1.8,13.1,102.0,78.0,63.0
2018,5,24,8,15,0.0,115.0,1.85,13.7,115.0,87.45,70.8
2018,5,24,8,30,0.0,128.0,1.9,14.3,128.0,96.81,78.45
2018,5,24,8,45,1.5,139.0,2.0,14.9,140.0,104.74,84.8
2018,5,24,9,0,3.0,150.0,2.1,15.5,152.0,112.6,91.05
2018,5,24,9,15,4.0,153.0,2.15,16.0,156.0,114.87,92.58
2018,5,24,9,30,5.0,156.0,2.2,16.5,160.0,117.1,94.09
2018,5,24,9,45,5.5,158.5,2.25,17.05,163.0,119.49,91.29
2018,5,24,10,0,6.0,161.0,2.3,17.6,166.0,122.07,92.92
2018,5,24,10,15,7.5,171.0,2.4,18.0,177.5,130.27,99.1
2018,5,24,10,30,9.0,181.0,2.5,18.4,189.0,138.73,105.51
2018,5,24,10,45,8.5,178.5,2.55,18.8,186.0,137.82,104.62
2018,5,24,11,0,8.0,176.0,2.6,19.2,183.0,136.8,103.67
2018,5,24,11,15,6.5,164.5,2.6,19.35,170.5,128.56,97.15
2018,5,24,11,30,5.0,153.0,2.6,19.5,158.0,119.97,90.35
