Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,11,45,5.0,151.0,2.65,19.7,156.0,119.07,89.6
2018,5,24,12,0,5.0,149.0,2.7,19.9,154.0,118.13,88.82
2018,5,24,12,15,8.5,174.5,2.75,19.8,182.5,140.54,106.58
2018,5,24,12,30,12.0,200.0,2.8,19.7,211.0,163.55,124.75
2018,5,24,12,45,28.0,305.0,2.85,19.6,331.0,265.36,203.89
2018,5,24,13,0,44.0,410.0,2.9,19.5,451.0,369.85,283.09
2018,5,24,13,15,60.5,420.0,3.05,19.15,475.5,399.89,306.45
2018,5,24,13,30,77.0,430.0,3.2,18.8,500.0,431.68,331.5
2018,5,24,13,45,84.5,423.5,3.3,18.5,498.5,442.03,340.36
2018,5,24,14,0,92.0,417.0,3.4,18.2,497.0,452.48,349.48
2018,5,24,14,15,74.5,388.0,3.5,17.85,451.0,417.5,323.99
2018,5,24,14,30,57.0,359.0,3.6,17.5,405.0,380.22,296.52
2018,5,24,14,45,51.0,329.0,3.7,17.2,369.0,351.15,275.32
2018,5,24,15,0,45.0,299.0,3.8,16.9,333.0,320.66,252.72
2018,5,24,15,15,48.5,269.0,3.8,16.9,303.5,298.5,236.43
2018,5,24,15,30,52.0,239.0,3.8,16.9,274.0,275.38,219.25
2018,5,24,15,45,84.0,243.0,3.85,16.2,295.0,317.72,255.4
2018,5,24,16,0,116.0,247.0,3.9,15.5,316.0,385.86,311.54
2018,5,24,16,15,146.0,231.5,3.8,15.05,310.5,404.93,329.06
2018,5,24,16,30,176.0,216.0,3.7,14.6,305.0,423.13,346.18
2018,5,24,16,45,201.5,190.5,3.65,14.2,282.0,422.32,348.41
2018,5,24,17,0,227.0,165.0,3.6,13.8,259.0,442.24,366.81
2018,5,24,17,15,210.0,143.0,3.5,13.3,221.0,399.19,333.72
2018,5,24,17,30,193.0,121.0,3.4,12.8,183.0,355.2,299.2
2018,5,24,17,45,124.5,99.5,3.3,12.3,136.5,243.14,205.61
2018,5,24,18,0,56.0,78.0,3.2,11.8,90.0,137.11,114.09
2018,5,24,18,15,52.5,58.5,3.1,11.45,67.5,127.91,105.35
2018,5,24,18,30,49.0,39.0,3.0,11.1,45.0,99.51,79.49
2018,5,24,18,45,30.5,24.5,2.9,10.7,27.5,64.85,43.29
2018,5,24,19,0,12.0,10.0,2.8,10.3,10.0,16.99,0.0
2018,5,24,19,15,6.0,5.0,2.75,10.1,5.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.05,7.3,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.1,7.4,1.0,0.79,0.0
2018,5,25,5,15,21.5,5.0,1.25,7.75,7.5,4.01,0.0
2018,5,25,5,30,43.0,9.0,1.4,8.1,14.0,6.87,0.37
2018,5,25,5,45,21.5,9.5,1.55,8.45,12.0,7.48,1.1
2018,5,25,6,0,0.0,10.0,1.7,8.8,10.0,7.58,1.27
2018,5,25,6,15,0.0,14.0,1.7,9.2,14.0,10.63,4.09
2018,5,25,6,30,0.0,18.0,1.7,9.6,18.0,13.69,6.88
2018,5,25,6,45,0.0,40.0,1.7,10.0,40.0,30.55,22.19
2018,5,25,7,0,0.0,62.0,1.7,10.4,62.0,47.51,37.36
2018,5,25,7,15,1.0,79.0,1.7,10.9,79.5,60.71,48.91
2018,5,25,7,30,2.0,96.0,1.7,11.4,97.0,73.23,59.69
2018,5,25,7,45,2.5,96.5,1.7,11.85,98.0,73.91,59.93
2018,5,25,8,0,3.0,97.0,1.7,12.3,99.0,74.5,60.13
2018,5,25,8,15,18.0,170.0,1.75,12.75,182.0,125.34,103.76
2018,5,25,8,30,33.0,243.0,1.8,13.2,265.0,162.09,134.4
2018,5,25,8,45,48.5,265.5,1.85,13.6,300.0,175.06,144.66
2018,5,25,9,0,64.0,288.0,1.9,14.0,335.0,187.68,154.6
2018,5,25,9,15,34.5,217.5,2.0,14.3,243.0,148.6,121.47
2018,5,25,9,30,5.0,147.0,2.1,14.6,151.0,110.84,89.42
2018,5,25,9,45,5.0,146.0,2.2,14.95,150.0,110.66,84.93
2018,5,25,10,0,5.0,145.0,2.3,15.3,149.0,110.55,84.53
2018,5,25,10,15,6.5,157.0,2.45,15.45,162.5,120.07,91.97
2018,5,25,10,30,8.0,169.0,2.6,15.6,176.0,129.87,99.64
2018,5,25,10,45,6.0,149.0,2.75,15.75,154.5,115.51,88.12
2018,5,25,11,0,4.0,129.0,2.9,15.9,133.0,100.51,76.08
2018,5,25,11,15,7.0,160.5,3.0,15.95,167.5,125.8,96.33
2018,5,25,11,30,10.0,192.0,3.1,16.0,202.0,151.58,116.83
2018,5,25,11,45,9.0,184.5,3.25,16.05,193.5,146.54,112.83
2018,5,25,12,0,8.0,177.0,3.4,16.1,185.0,141.26,108.67
2018,5,25,12,15,9.5,190.5,3.5,16.0,200.0,153.47,118.52
2018,5,25,12,30,11.0,204.0,3.6,15.9,215.0,165.97,128.6
2018,5,25,12,45,11.0,201.0,3.65,15.8,211.5,164.75,127.76
2018,5,25,13,0,11.0,198.0,3.7,15.7,208.0,163.43,126.88
2018,5,25,13,15,11.5,209.0,3.7,15.5,219.5,173.6,135.21
2018,5,25,13,30,12.0,220.0,3.7,15.3,231.0,183.98,143.71
2018,5,25,13,45,15.0,249.5,3.75,15.1,263.0,212.08,166.39
2018,5,25,14,0,18.0,279.0,3.8,14.9,295.0,241.35,189.93
2018,5,25,14,15,16.0,259.5,3.75,14.7,273.0,224.83,177.17
2018,5,25,14,30,14.0,240.0,3.7,14.5,251.0,207.86,164.08
2018,5,25,14,45,16.5,236.0,3.65,14.3,248.5,208.51,165.19
2018,5,25,15,0,19.0,232.0,3.6,14.1,246.0,209.32,166.44
2018,5,25,15,15,154.5,219.0,3.6,14.1,324.0,375.42,304.28
2018,5,25,15,30,290.0,206.0,3.6,14.1,402.0,527.67,426.8
2018,5,25,15,45,533.0,155.0,3.5,13.85,484.5,764.57,610.8
2018,5,25,16,0,776.0,104.0,3.4,13.6,567.0,950.64,745.54
2018,5,25,16,15,767.5,97.0,3.35,13.4,522.0,934.76,735.24
2018,5,25,16,30,759.0,90.0,3.3,13.2,477.0,915.59,724.39
2018,5,25,16,45,731.0,86.0,3.2,13.0,426.0,877.38,699.4
2018,5,25,17,0,703.0,82.0,3.1,12.8,375.0,843.56,677.36
2018,5,25,17,15,607.0,84.0,3.0,12.55,312.5,743.4,605.32
2018,5,25,17,30,511.0,86.0,2.9,12.3,250.0,643.18,531.01
2018,5,25,17,45,512.0,72.0,2.8,12.0,211.5,615.59,510.74
2018,5,25,18,0,513.0,58.0,2.7,11.7,173.0,585.79,486.35
2018,5,25,18,15,427.5,49.0,2.45,11.25,128.5,484.85,402.87
2018,5,25,18,30,342.0,40.0,2.2,10.8,84.0,387.75,318.62
2018,5,25,18,45,217.0,28.0,1.9,10.35,51.5,257.35,189.8
2018,5,25,19,0,92.0,16.0,1.6,9.9,19.0,82.55,0.0
2018,5,25,19,15,46.0,8.0,1.55,9.65,9.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,26,4,45,4.0,2.5,2.3,7.55,2.5,0.0,0.0
2018,5,26,5,0,8.0,5.0,2.4,7.6,5.0,3.93,0.0
2018,5,26,5,15,16.5,14.5,2.5,7.75,16.0,11.43,1.43
2018,5,26,5,30,25.0,24.0,2.6,7.9,27.0,18.7,10.76
2018,5,26,5,45,55.0,37.5,2.7,8.05,48.0,28.82,20.38
2018,5,26,6,0,85.0,51.0,2.8,8.2,69.0,38.84,29.79
2018,5,26,6,15,54.0,41.5,2.75,8.4,54.0,32.33,23.98
2018,5,26,6,30,23.0,32.0,2.7,8.6,39.0,25.09,17.36
2018,5,26,6,45,11.5,47.0,2.7,8.8,50.5,36.86,28.03
2018,5,26,7,0,0.0,62.0,2.7,9.0,62.0,47.51,37.55
2018,5,26,7,15,2.5,94.5,2.6,9.3,95.5,71.8,59.15
2018,5,26,7,30,5.0,127.0,2.5,9.6,129.0,94.6,79.07
2018,5,26,7,45,2.5,93.5,2.45,9.9,94.5,71.77,58.48
2018,5,26,8,0,0.0,60.0,2.4,10.2,60.0,46.08,35.48
2018,5,26,8,15,0.0,64.0,2.35,10.55,64.0,49.21,38.09
2018,5,26,8,30,0.0,68.0,2.3,10.9,68.0,52.35,40.67
2018,5,26,8,45,0.0,69.5,2.25,11.3,69.5,53.56,41.54
2018,5,26,9,0,0.0,71.0,2.2,11.7,71.0,54.77,42.42
2018,5,26,9,15,0.0,73.0,2.25,12.15,73.0,56.38,43.63
2018,5,26,9,30,0.0,75.0,2.3,12.6,75.0,57.99,44.85
2018,5,26,9,45,0.0,90.0,2.35,13.05,90.0,69.61,52.15
2018,5,26,10,0,0.0,105.0,2.4,13.5,105.0,80.74,61.09
2018,5,26,10,15,0.0,108.5,2.5,13.95,108.5,83.39,63.05
2018,5,26,10,30,0.0,112.0,2.6,14.4,112.0,86.07,65.04
2018,5,26,10,45,0.0,114.5,2.7,14.8,114.5,88.03,66.47
2018,5,26,11,0,0.0,117.0,2.8,15.2,117.0,90.03,67.93
2018,5,26,11,15,0.5,122.0,2.9,15.55,122.5,94.17,71.13
2018,5,26,11,30,1.0,127.0,3.0,15.9,128.0,98.41,74.41
2018,5,26,11,45,2.0,131.5,3.1,16.25,133.5,102.64,77.7
2018,5,26,12,0,3.0,136.0,3.2,16.6,139.0,107.01,81.11
2018,5,26,12,15,5.0,148.0,3.35,16.8,153.0,117.92,89.84
2018,5,26,12,30,7.0,160.0,3.5,17.0,167.0,129.12,98.78
2018,5,26,12,45,9.0,178.5,3.6,17.2,187.0,145.69,111.98
2018,5,26,13,0,11.0,197.0,3.7,17.4,207.0,162.63,125.46
2018,5,26,13,15,12.5,224.0,3.8,17.5,235.5,186.42,144.32
2018,5,26,13,30,14.0,251.0,3.9,17.6,264.0,210.88,163.65
2018,5,26,13,45,111.5,241.5,3.95,17.7,338.5,316.43,249.42
2018,5,26,14,0,209.0,232.0,4.0,17.8,413.0,418.78,331.11
2018,5,26,14,15,334.0,196.0,4.1,17.75,473.5,531.95,420.82
2018,5,26,14,30,459.0,160.0,4.2,17.7,534.0,638.93,504.52
2018,5,26,14,45,440.0,164.0,4.25,17.6,509.0,639.87,505.61
2018,5,26,15,0,421.0,168.0,4.3,17.5,484.0,638.27,505.48
2018,5,26,15,15,476.0,155.5,4.3,17.5,493.5,690.57,546.91
2018,5,26,15,30,531.0,143.0,4.3,17.5,503.0,741.35,585.79
2018,5,26,15,45,471.5,153.5,4.3,17.1,456.5,699.78,556.94
2018,5,26,16,0,412.0,164.0,4.3,16.7,410.0,642.84,515.9
2018,5,26,16,15,388.5,161.5,4.25,16.35,378.0,619.37,500.1
2018,5,26,16,30,365.0,159.0,4.2,16.0,346.0,594.44,482.84
2018,5,26,16,45,386.5,141.5,4.15,15.65,320.5,595.07,486.62
2018,5,26,17,0,408.0,124.0,4.1,15.3,295.0,592.97,488.14
2018,5,26,17,15,425.0,109.0,3.95,14.85,266.0,586.92,485.49
2018,5,26,17,30,442.0,94.0,3.8,14.4,237.0,578.16,480.22
2018,5,26,17,45,362.5,83.0,3.7,13.9,186.5,482.64,405.0
2018,5,26,18,0,283.0,72.0,3.6,13.4,136.0,390.14,329.02
2018,5,26,18,15,212.0,57.0,3.4,12.75,98.0,302.86,254.41
2018,5,26,18,30,141.0,42.0,3.2,12.1,60.0,198.5,163.67
2018,5,26,18,45,87.5,27.5,2.95,11.5,37.0,133.2,97.83
2018,5,26,19,0,34.0,13.0,2.7,10.9,14.0,36.1,0.0
2018,5,26,19,15,17.0,6.5,2.7,10.55,7.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,27,4,45,4.5,4.0,1.55,7.9,4.0,0.0,0.0
2018,5,27,5,0,9.0,8.0,1.5,8.0,8.0,6.29,0.0
2018,5,27,5,15,88.5,23.5,1.5,8.4,33.0,17.72,5.77
2018,5,27,5,30,168.0,39.0,1.5,8.8,58.0,29.16,19.9
2018,5,27,5,45,316.5,49.5,1.45,9.2,107.5,37.54,28.12
2018,5,27,6,0,465.0,60.0,1.4,9.6,157.0,48.44,38.32
2018,5,27,6,15,529.5,67.0,1.45,10.25,206.5,53.69,43.14
2018,5,27,6,30,594.0,74.0,1.5,10.9,256.0,58.97,47.79
2018,5,27,6,45,604.0,85.5,1.5,11.55,300.0,66.69,54.46
2018,5,27,7,0,614.0,97.0,1.5,12.2,344.0,73.99,60.61
2018,5,27,7,15,682.5,94.5,1.65,13.1,404.0,72.46,58.81
2018,5,27,7,30,751.0,92.0,1.8,14.0,464.0,77.27,62.58
2018,5,27,7,45,777.0,95.0,1.9,14.85,515.0,79.14,63.75
2018,5,27,8,0,803.0,98.0,2.0,15.7,566.0,80.96,64.89
2018,5,27,8,15,814.5,103.5,2.1,16.5,612.0,83.95,67.02
2018,5,27,8,30,826.0,109.0,2.2,17.3,658.0,86.7,68.94
2018,5,27,8,45,850.5,106.5,2.3,18.05,704.5,94.31,74.98
2018,5,27,9,0,875.0,104.0,2.4,18.8,751.0,93.3,73.72
2018,5,27,9,15,886.5,105.0,2.5,19.25,790.0,93.71,73.77
2018,5,27,9,30,898.0,106.0,2.6,19.7,829.0,94.0,73.73
2018,5,27,9,45,908.0,106.0,2.65,20.2,862.0,138.86,79.66
2018,5,27,10,0,918.0,106.0,2.7,20.7,895.0,194.92,111.08
2018,5,27,10,15,924.0,106.5,2.8,21.05,921.5,251.63,153.63
2018,5,27,10,30,930.0,107.0,2.9,21.4,948.0,308.84,201.47
2018,5,27,10,45,934.5,107.0,3.0,21.8,967.5,365.59,250.7
2018,5,27,11,0,939.0,107.0,3.1,22.2,987.0,422.25,299.85
2018,5,27,11,15,941.5,107.5,3.2,22.4,999.0,478.11,347.82
2018,5,27,11,30,944.0,108.0,3.3,22.6,1011.0,533.3,394.12
2018,5,27,11,45,945.0,108.0,3.4,22.85,1015.5,586.53,437.64
2018,5,27,12,0,946.0,108.0,3.5,23.1,1020.0,638.55,479.06
2018,5,27,12,15,935.0,115.0,3.6,23.25,1014.0,686.64,516.64
2018,5,27,12,30,924.0,122.0,3.7,23.4,1008.0,732.3,551.53
2018,5,27,12,45,932.5,113.5,3.8,23.5,999.5,777.49,585.84
2018,5,27,13,0,941.0,105.0,3.9,23.6,991.0,820.49,616.95
2018,5,27,13,15,937.5,104.5,3.95,23.6,973.0,858.33,643.38
2018,5,27,13,30,934.0,104.0,4.0,23.6,955.0,893.17,667.75
2018,5,27,13,45,929.5,102.5,4.1,23.6,930.0,923.06,689.03
2018,5,27,14,0,925.0,101.0,4.2,23.6,905.0,949.57,708.14
2018,5,27,14,15,918.5,99.5,4.2,23.5,873.5,970.75,723.51
2018,5,27,14,30,912.0,98.0,4.2,23.4,842.0,988.33,736.61
2018,5,27,14,45,902.5,96.5,4.2,23.3,804.5,999.33,745.49
2018,5,27,15,0,893.0,95.0,4.2,23.2,767.0,1006.61,752.08
2018,5,27,15,15,881.0,93.0,4.2,23.2,724.5,1007.11,754.05
2018,5,27,15,30,869.0,91.0,4.2,23.2,682.0,1003.94,753.76
2018,5,27,15,45,853.5,88.5,4.05,22.85,635.5,993.01,748.54
2018,5,27,16,0,838.0,86.0,3.9,22.5,589.0,978.63,741.12
2018,5,27,16,15,818.0,83.5,3.8,22.2,539.5,969.12,737.33
2018,5,27,16,30,798.0,81.0,3.7,21.9,490.0,943.58,722.5
2018,5,27,16,45,771.0,77.5,3.6,21.6,438.5,906.73,699.77
2018,5,27,17,0,744.0,74.0,3.5,21.3,387.0,867.35,674.91
2018,5,27,17,15,706.0,70.0,3.2,20.65,335.0,814.33,639.37
2018,5,27,17,30,668.0,66.0,2.9,20.0,283.0,766.75,606.71
2018,5,27,17,45,612.5,60.5,2.55,19.3,232.5,693.92,553.66
2018,5,27,18,0,557.0,55.0,2.2,18.6,182.0,621.64,498.62
2018,5,27,18,15,471.5,47.5,1.95,17.6,136.5,521.55,420.2
2018,5,27,18,30,386.0,40.0,1.7,16.6,91.0,425.01,340.1
2018,5,27,18,45,256.0,28.5,1.5,15.6,56.5,292.49,216.76
2018,5,27,19,0,126.0,17.0,1.3,14.6,22.0,109.29,0.0
2018,5,27,19,15,63.0,8.5,1.25,14.2,11.0,6.69,0.0
2018,5,27,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,5,28,4,45,49.5,6.5,0.4,12.2,7.5,0.0,0.0
2018,5,28,5,0,99.0,13.0,0.4,12.4,15.0,10.23,0.0
2018,5,28,5,15,236.0,23.5,0.4,13.05,46.0,19.36,7.04
2018,5,28,5,30,373.0,34.0,0.4,13.7,77.0,28.11,18.65
2018,5,28,5,45,465.5,41.0,0.4,14.4,121.5,33.89,24.36
2018,5,28,6,0,558.0,48.0,0.4,15.1,166.0,39.82,29.89
2018,5,28,6,15,617.0,53.0,0.45,15.85,216.0,44.03,33.66
2018,5,28,6,30,676.0,58.0,0.5,16.6,266.0,52.25,40.81
2018,5,28,6,45,716.5,62.0,0.55,17.35,318.5,55.8,43.69
2018,5,28,7,0,757.0,66.0,0.6,18.1,371.0,59.36,46.49
2018,5,28,7,15,785.5,69.0,0.75,19.05,423.5,61.96,48.36
2018,5,28,7,30,814.0,72.0,0.9,20.0,476.0,64.53,50.18
2018,5,28,7,45,836.0,74.5,1.1,21.0,527.0,74.32,58.09
2018,5,28,8,0,858.0,77.0,1.3,22.0,578.0,76.92,59.82
2018,5,28,8,15,874.0,78.5,1.45,22.7,625.5,78.62,60.87
2018,5,28,8,30,890.0,80.0,1.6,23.4,673.0,80.2,61.82
2018,5,28,8,45,903.0,82.0,1.75,24.05,717.5,81.87,62.87
2018,5,28,9,0,916.0,84.0,1.9,24.7,762.0,83.4,63.81
2018,5,28,9,15,923.5,86.0,2.05,25.2,800.0,84.6,64.52
2018,5,28,9,30,931.0,88.0,2.2,25.7,838.0,85.65,65.11
2018,5,28,9,45,935.0,91.0,2.3,26.15,870.0,133.54,72.67
2018,5,28,10,0,939.0,94.0,2.4,26.6,902.0,191.69,105.08
2018,5,28,10,15,944.5,95.0,2.55,26.9,929.0,249.55,147.64
2018,5,28,10,30,950.0,96.0,2.7,27.2,956.0,307.86,195.41
2018,5,28,10,45,954.0,96.5,2.8,27.5,975.5,365.64,244.51
2018,5,28,11,0,958.0,97.0,2.9,27.8,995.0,423.28,293.48
2018,5,28,11,15,960.0,97.0,3.0,27.95,1006.5,479.41,340.73
2018,5,28,11,30,962.0,97.0,3.1,28.1,1018.0,534.75,386.26
2018,5,28,11,45,963.0,97.0,3.2,28.25,1023.0,588.61,429.46
2018,5,28,12,0,964.0,97.0,3.3,28.4,1028.0,641.21,470.58
2018,5,28,12,15,962.5,97.5,3.4,28.45,1024.5,691.13,508.93
2018,5,28,12,30,961.0,98.0,3.5,28.5,1021.0,739.12,545.06
2018,5,28,12,45,957.5,99.0,3.6,28.55,1010.0,783.89,578.22
2018,5,28,13,0,954.0,100.0,3.7,28.6,999.0,826.11,607.79
2018,5,28,13,15,951.0,99.0,3.75,28.55,981.0,864.23,633.92
2018,5,28,13,30,948.0,98.0,3.8,28.5,963.0,899.32,658.02
2018,5,28,13,45,943.0,97.0,3.85,28.45,937.5,929.49,678.87
2018,5,28,14,0,938.0,96.0,3.9,28.4,912.0,956.25,697.56
2018,5,28,14,15,931.5,94.5,3.95,28.2,880.5,977.61,713.25
2018,5,28,14,30,925.0,93.0,4.0,28.0,849.0,995.32,726.73
2018,5,28,14,45,916.0,91.5,4.0,27.85,811.5,1006.92,735.95
2018,5,28,15,0,907.0,90.0,4.0,27.7,774.0,1014.76,742.93
2018,5,28,15,15,895.0,88.0,4.0,27.7,731.0,1015.29,744.87
2018,5,28,15,30,883.0,86.0,4.0,27.7,688.0,1012.1,744.6
2018,5,28,15,45,868.0,84.0,3.95,27.25,641.5,1002.22,741.11
2018,5,28,16,0,853.0,82.0,3.9,26.8,595.0,988.87,735.47
2018,5,28,16,15,833.5,79.5,3.8,26.4,545.5,966.99,723.72
2018,5,28,16,30,814.0,77.0,3.7,26.0,496.0,954.44,718.37
2018,5,28,16,45,787.0,74.0,3.6,25.65,444.0,918.12,696.51
2018,5,28,17,0,760.0,71.0,3.5,25.3,392.0,879.26,672.66
2018,5,28,17,15,723.5,66.5,3.2,24.5,339.5,826.87,638.65
2018,5,28,17,30,687.0,62.0,2.9,23.7,287.0,772.94,602.44
2018,5,28,17,45,633.5,57.0,2.55,22.9,236.5,708.27,556.5
2018,5,28,18,0,580.0,52.0,2.2,22.1,186.0,638.18,504.21
2018,5,28,18,15,496.5,45.5,2.0,21.0,140.0,540.77,429.57
2018,5,28,18,30,413.0,39.0,1.8,19.9,94.0,446.79,353.01
2018,5,28,18,45,279.5,28.0,1.55,18.85,58.5,312.63,231.05
2018,5,28,19,0,146.0,17.0,1.3,17.8,23.0,124.57,0.0
2018,5,28,19,15,73.0,8.5,1.25,17.4,11.5,6.69,0.0
2018,5,28,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,29,4,45,46.5,6.5,0.95,13.95,7.5,0.0,0.0
2018,5,29,5,0,93.0,13.0,1.0,14.1,15.0,10.23,0.0
2018,5,29,5,15,224.5,24.5,1.2,14.8,46.0,20.17,7.8
2018,5,29,5,30,356.0,36.0,1.4,15.5,77.0,29.69,19.8
2018,5,29,5,45,446.0,44.0,1.55,16.15,121.0,36.15,26.1
2018,5,29,6,0,536.0,52.0,1.7,16.8,165.0,42.73,32.16
2018,5,29,6,15,594.0,57.5,1.7,17.45,214.5,47.14,36.12
2018,5,29,6,30,652.0,63.0,1.7,18.1,264.0,51.61,39.96
2018,5,29,6,45,692.0,67.0,1.7,18.8,315.5,59.27,46.43
2018,5,29,7,0,732.0,71.0,1.7,19.5,367.0,62.65,49.05
2018,5,29,7,15,760.5,74.5,1.65,20.3,418.5,65.43,51.09
2018,5,29,7,30,789.0,78.0,1.6,21.1,470.0,68.17,53.06
2018,5,29,7,45,810.0,81.0,1.55,21.95,520.0,70.34,54.5
2018,5,29,8,0,831.0,84.0,1.5,22.8,570.0,80.66,62.77
2018,5,29,8,15,846.5,86.5,1.4,23.45,617.0,82.82,64.17
2018,5,29,8,30,862.0,89.0,1.3,24.1,664.0,84.82,65.45
2018,5,29,8,45,874.5,91.0,1.25,24.75,707.0,86.28,66.29
2018,5,29,9,0,887.0,93.0,1.2,25.4,750.0,87.6,67.01
2018,5,29,9,15,899.5,93.0,1.2,25.9,789.0,87.67,66.78
2018,5,29,9,30,912.0,93.0,1.2,26.4,828.0,87.67,66.5
2018,5,29,9,45,922.5,93.0,1.2,26.85,862.0,134.02,72.87
2018,5,29,10,0,933.0,93.0,1.2,27.3,896.0,190.66,103.8
2018,5,29,10,15,938.5,93.0,1.3,27.65,922.0,247.51,145.16
2018,5,29,10,30,944.0,93.0,1.4,28.0,948.0,304.78,191.5
2018,5,29,10,45,947.5,94.0,1.5,28.3,967.5,362.26,239.67
2018,5,29,11,0,951.0,95.0,1.6,28.6,987.0,419.56,287.61
2018,5,29,11,15,953.0,95.5,1.75,28.75,999.0,475.52,334.08
2018,5,29,11,30,955.0,96.0,1.9,28.9,1011.0,530.73,378.89
2018,5,29,11,45,955.5,97.0,2.0,29.05,1016.0,584.57,421.33
2018,5,29,12,0,956.0,98.0,2.1,29.2,1021.0,637.17,461.7
2018,5,29,12,15,954.0,98.5,2.3,29.25,1017.5,686.37,499.41
2018,5,29,12,30,952.0,99.0,2.5,29.3,1014.0,733.62,535.0
2018,5,29,12,45,948.0,100.5,2.65,29.3,1003.0,778.04,567.82
2018,5,29,13,0,944.0,102.0,2.8,29.3,992.0,819.92,597.27
2018,5,29,13,15,940.0,101.0,3.0,29.1,973.5,856.89,623.57
2018,5,29,13,30,936.0,100.0,3.2,28.9,955.0,890.8,647.94
2018,5,29,13,45,930.0,100.0,3.35,28.75,930.0,920.7,669.35
2018,5,29,14,0,924.0,100.0,3.5,28.6,905.0,947.23,688.7
2018,5,29,14,15,916.5,99.0,3.65,28.3,873.5,967.93,704.79
2018,5,29,14,30,909.0,98.0,3.8,28.0,842.0,985.0,718.75
2018,5,29,14,45,899.0,97.0,3.95,27.65,804.5,996.01,729.08
2018,5,29,15,0,889.0,96.0,4.1,27.3,767.0,1003.32,737.21
2018,5,29,15,15,877.0,93.5,4.1,27.3,724.5,1003.27,738.75
2018,5,29,15,30,865.0,91.0,4.1,27.3,682.0,999.52,738.08
2018,5,29,15,45,848.5,89.5,4.3,26.3,635.5,988.79,737.02
2018,5,29,16,0,832.0,88.0,4.5,25.3,589.0,987.66,742.55
2018,5,29,16,15,811.0,85.5,4.5,24.6,540.0,964.35,730.93
2018,5,29,16,30,790.0,83.0,4.5,23.9,491.0,937.9,717.33
2018,5,29,16,45,762.5,79.5,4.55,23.2,439.5,900.69,696.31
2018,5,29,17,0,735.0,76.0,4.6,22.5,388.0,860.97,672.96
2018,5,29,17,15,697.5,71.5,4.45,21.55,336.0,807.99,638.48
2018,5,29,17,30,660.0,67.0,4.3,20.6,284.0,760.54,607.04
2018,5,29,17,45,606.0,61.5,4.2,19.65,234.0,689.32,556.28
2018,5,29,18,0,552.0,56.0,4.1,18.7,184.0,618.58,503.18
2018,5,29,18,15,468.5,49.0,3.9,17.75,139.0,520.97,425.48
2018,5,29,18,30,385.0,42.0,3.7,16.8,94.0,426.45,345.92
2018,5,29,18,45,257.0,30.5,3.55,15.85,59.0,296.74,226.12
2018,5,29,19,0,129.0,19.0,3.4,14.9,24.0,113.26,0.0
2018,5,29,19,15,64.5,9.5,3.35,14.35,12.0,54.2,0.0
2018,5,29,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.5,3.5,7.85,1.5,0.0,0.0
2018,5,30,5,0,0.0,3.0,3.6,7.9,3.0,2.36,0.0
2018,5,30,5,15,0.0,8.5,3.7,8.2,8.5,6.44,0.0
2018,5,30,5,30,0.0,14.0,3.8,8.5,14.0,10.63,3.7
2018,5,30,5,45,0.0,23.5,3.9,8.8,23.5,17.89,10.49
2018,5,30,6,0,0.0,33.0,4.0,9.1,33.0,25.17,17.28
2018,5,30,6,15,0.0,35.0,4.0,9.55,35.0,26.7,18.73
2018,5,30,6,30,0.0,37.0,4.0,10.0,37.0,28.23,20.09
2018,5,30,6,45,0.0,37.0,4.0,10.45,37.0,28.24,20.01
2018,5,30,7,0,0.0,37.0,4.0,10.9,37.0,28.26,19.9
2018,5,30,7,15,3.0,67.5,3.95,11.4,69.0,51.84,40.88
2018,5,30,7,30,6.0,98.0,3.9,11.9,101.0,74.76,60.92
2018,5,30,7,45,6.5,126.5,3.9,12.4,130.0,94.93,78.23
2018,5,30,8,0,7.0,155.0,3.9,12.9,159.0,114.62,94.88
2018,5,30,8,15,5.0,138.5,3.9,13.45,141.5,103.96,85.15
2018,5,30,8,30,3.0,122.0,3.9,14.0,124.0,92.7,75.04
2018,5,30,8,45,5.5,152.0,3.85,14.6,156.0,113.85,92.76
2018,5,30,9,0,8.0,182.0,3.8,15.2,188.0,134.47,109.78
2018,5,30,9,15,11.5,211.0,3.85,15.65,220.0,153.99,125.74
2018,5,30,9,30,15.0,240.0,3.9,16.1,252.0,173.06,141.17
2018,5,30,9,45,18.0,270.5,3.9,16.55,285.5,194.93,151.28
2018,5,30,10,0,21.0,301.0,3.9,17.0,319.0,217.83,168.42
2018,5,30,10,15,21.0,298.0,3.95,17.35,316.5,219.42,169.19
2018,5,30,10,30,21.0,295.0,4.0,17.7,314.0,209.87,161.41
2018,5,30,10,45,20.0,297.5,4.1,18.0,316.0,225.19,173.31
2018,5,30,11,0,19.0,300.0,4.2,18.3,318.0,229.52,176.56
2018,5,30,11,15,19.0,303.5,4.25,18.45,321.5,234.86,180.68
2018,5,30,11,30,19.0,307.0,4.3,18.6,325.0,240.23,184.83
2018,5,30,11,45,85.5,297.5,4.4,18.75,380.0,269.47,207.78
2018,5,30,12,0,152.0,288.0,4.5,18.9,435.0,310.39,240.32
2018,5,30,12,15,268.5,271.0,4.6,18.85,529.5,391.44,304.57
2018,5,30,12,30,385.0,254.0,4.7,18.8,624.0,479.89,374.22
2018,5,30,12,45,353.0,266.0,4.85,18.75,602.5,493.03,384.86
2018,5,30,13,0,321.0,278.0,5.0,18.7,581.0,502.98,393.05
2018,5,30,13,15,235.0,275.5,5.05,18.45,495.0,439.5,344.87
2018,5,30,13,30,149.0,273.0,5.1,18.2,409.0,380.31,298.75
2018,5,30,13,45,133.5,282.0,5.2,18.0,401.5,372.21,293.12
2018,5,30,14,0,118.0,291.0,5.3,17.8,394.0,375.51,295.98
2018,5,30,14,15,278.5,262.5,5.3,17.5,494.0,524.63,416.12
2018,5,30,14,30,439.0,234.0,5.3,17.2,594.0,685.5,541.79
2018,5,30,14,45,330.0,249.5,5.3,16.9,513.0,610.3,483.78
2018,5,30,15,0,221.0,265.0,5.3,16.6,432.0,505.27,402.94
2018,5,30,15,15,192.5,271.5,5.3,16.6,411.0,468.82,375.48
2018,5,30,15,30,164.0,278.0,5.3,16.6,390.0,454.67,364.51
2018,5,30,15,45,264.5,250.0,5.2,15.8,416.0,558.02,449.89
2018,5,30,16,0,365.0,222.0,5.1,15.0,442.0,634.95,514.46
2018,5,30,16,15,299.0,217.0,5.05,14.55,387.5,566.88,462.3
2018,5,30,16,30,233.0,212.0,5.0,14.1,333.0,498.58,409.36
2018,5,30,16,45,267.5,185.5,4.9,13.6,310.5,504.24,417.67
2018,5,30,17,0,302.0,159.0,4.8,13.1,288.0,506.93,423.38
2018,5,30,17,15,328.0,135.0,4.75,12.55,258.0,501.37,422.26
2018,5,30,17,30,354.0,111.0,4.7,12.0,228.0,516.68,437.04
2018,5,30,17,45,349.5,92.5,4.65,11.4,191.5,483.38,411.49
2018,5,30,18,0,345.0,74.0,4.6,10.8,155.0,448.36,382.91
2018,5,30,18,15,277.0,60.5,4.5,10.25,115.5,364.07,310.36
2018,5,30,18,30,209.0,47.0,4.4,9.7,76.0,283.74,238.28
2018,5,30,18,45,132.0,32.0,4.35,9.15,47.5,178.93,140.11
2018,5,30,19,0,55.0,17.0,4.3,8.6,19.0,78.2,0.0
2018,5,30,19,15,27.5,8.5,4.25,8.3,9.5,26.62,0.0
2018,5,30,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,7.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,7.25,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,6.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,6.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,5,31,4,45,13.5,4.0,2.95,6.85,4.5,0.0,0.0
2018,5,31,5,0,27.0,8.0,2.9,6.9,9.0,6.29,0.0
2018,5,31,5,15,43.5,11.5,2.95,7.1,15.5,9.04,0.8
2018,5,31,5,30,60.0,15.0,3.0,7.3,22.0,11.34,4.38
2018,5,31,5,45,45.0,15.5,3.0,7.5,22.0,12.15,5.38
2018,5,31,6,0,30.0,16.0,3.0,7.7,22.0,12.37,5.69
2018,5,31,6,15,15.0,31.0,3.0,8.1,34.0,24.58,16.93
2018,5,31,6,30,0.0,46.0,3.0,8.5,46.0,35.16,26.57
2018,5,31,6,45,0.0,60.0,3.0,8.9,60.0,45.96,36.27
2018,5,31,7,0,0.0,74.0,3.0,9.3,74.0,56.81,45.86
2018,5,31,7,15,0.0,89.0,3.0,9.8,89.0,67.93,55.55
2018,5,31,7,30,0.0,104.0,3.0,10.3,104.0,78.84,64.9
2018,5,31,7,45,1.5,124.5,3.05,10.85,125.5,93.46,77.38
2018,5,31,8,0,3.0,145.0,3.1,11.4,147.0,107.87,89.5
2018,5,31,8,15,6.5,171.5,3.1,11.85,176.0,126.09,104.8
2018,5,31,8,30,10.0,198.0,3.1,12.3,205.0,143.97,119.62
2018,5,31,8,45,17.0,226.0,3.15,12.75,238.5,162.57,134.89
2018,5,31,9,0,24.0,254.0,3.2,13.2,272.0,168.66,139.46
2018,5,31,9,15,24.0,270.0,3.3,13.55,288.5,177.38,146.32
2018,5,31,9,30,24.0,286.0,3.4,13.9,305.0,185.84,152.92
2018,5,31,9,45,24.0,299.0,3.45,14.25,319.0,197.44,154.25
2018,5,31,10,0,24.0,312.0,3.5,14.6,333.0,210.17,163.6
2018,5,31,10,15,23.0,313.5,3.65,14.8,334.0,216.38,168.23
2018,5,31,10,30,22.0,315.0,3.8,15.0,335.0,234.25,182.22
2018,5,31,10,45,19.0,293.5,3.95,15.25,311.0,222.15,172.67
2018,5,31,11,0,16.0,272.0,4.1,15.5,287.0,208.81,162.19
2018,5,31,11,15,16.0,269.5,4.2,15.55,284.5,209.34,162.69
2018,5,31,11,30,16.0,267.0,4.3,15.6,282.0,209.76,163.1
2018,5,31,11,45,17.5,288.5,4.45,15.65,305.0,228.63,178.04
2018,5,31,12,0,19.0,310.0,4.6,15.7,328.0,248.05,193.35
2018,5,31,12,15,21.0,329.5,4.7,15.65,349.5,266.86,208.24
2018,5,31,12,30,23.0,349.0,4.8,15.6,371.0,286.28,223.61
2018,5,31,12,45,22.0,338.5,4.9,15.5,359.5,280.59,219.44
2018,5,31,13,0,21.0,328.0,5.0,15.4,348.0,274.45,214.97
2018,5,31,13,15,20.0,316.5,5.0,15.3,335.0,267.08,209.49
2018,5,31,13,30,19.0,305.0,5.0,15.2,322.0,259.32,203.7
2018,5,31,13,45,212.5,263.0,5.0,15.05,449.0,438.35,350.16
2018,5,31,14,0,406.0,221.0,5.0,14.9,576.0,606.07,483.74
2018,5,31,14,15,624.5,172.5,4.95,14.75,696.0,788.68,624.55
2018,5,31,14,30,843.0,124.0,4.9,14.6,816.0,947.61,739.81
2018,5,31,14,45,834.5,120.0,4.85,14.45,779.0,956.51,746.44
2018,5,31,15,0,826.0,116.0,4.8,14.3,742.0,975.79,761.6
2018,5,31,15,15,784.0,118.5,4.8,14.3,686.0,951.16,745.59
2018,5,31,15,30,742.0,121.0,4.8,14.3,630.0,922.44,726.94
2018,5,31,15,45,773.5,111.5,4.65,13.8,609.5,951.48,750.27
2018,5,31,16,0,805.0,102.0,4.5,13.3,589.0,977.16,770.87
2018,5,31,16,15,788.5,98.5,4.45,12.95,542.5,957.43,759.54
2018,5,31,16,30,772.0,95.0,4.4,12.6,496.0,934.5,746.22
2018,5,31,16,45,753.5,89.0,4.35,12.25,446.5,903.49,726.89
2018,5,31,17,0,735.0,83.0,4.3,11.9,397.0,869.7,705.24
2018,5,31,17,15,695.0,78.5,4.2,11.45,344.5,821.67,672.22
2018,5,31,17,30,655.0,74.0,4.1,11.0,292.0,765.67,632.19
2018,5,31,17,45,597.5,68.5,4.0,10.5,241.0,691.11,576.26
2018,5,31,18,0,540.0,63.0,3.9,10.0,190.0,616.86,517.92
2018,5,31,18,15,453.5,54.5,3.75,9.55,143.5,514.45,433.4
2018,5,31,18,30,367.0,46.0,3.6,9.1,97.0,415.11,347.32
2018,5,31,18,45,243.0,33.5,3.4,8.65,62.0,290.51,230.39
2018,5,31,19,0,119.0,21.0,3.2,8.2,27.0,147.75,0.0
2018,5,31,19,15,59.5,10.5,3.15,7.95,13.5,51.42,0.0
2018,5,31,19,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,6,1,4,45,21.0,5.0,1.7,6.25,5.5,0.0,0.0
2018,6,1,5,0,42.0,10.0,1.8,6.5,11.0,7.87,0.0
2018,6,1,5,15,140.0,23.5,1.85,6.95,38.0,17.84,7.31
2018,6,1,5,30,238.0,37.0,1.9,7.4,65.0,28.1,19.22
2018,6,1,5,45,384.5,46.0,1.95,7.9,117.0,37.3,28.11
2018,6,1,6,0,531.0,55.0,2.0,8.4,169.0,45.0,35.4
2018,6,1,6,15,593.0,60.5,2.0,9.0,219.5,49.37,39.44
2018,6,1,6,30,655.0,66.0,2.0,9.6,270.0,53.82,43.38
2018,6,1,6,45,698.5,70.0,1.95,10.25,323.0,61.68,50.23
2018,6,1,7,0,742.0,74.0,1.9,10.9,376.0,65.05,52.94
2018,6,1,7,15,772.0,77.5,1.9,11.7,428.5,67.81,55.01
2018,6,1,7,30,802.0,81.0,1.9,12.5,481.0,70.53,57.01
2018,6,1,7,45,825.0,83.0,1.9,13.25,532.0,72.02,57.93
2018,6,1,8,0,848.0,85.0,1.9,14.0,583.0,81.72,65.97
2018,6,1,8,15,865.0,87.5,1.95,14.85,631.0,83.93,67.42
2018,6,1,8,30,882.0,90.0,2.0,15.7,679.0,85.98,68.74
2018,6,1,8,45,895.5,91.0,2.1,16.6,723.0,86.91,69.1
2018,6,1,9,0,909.0,92.0,2.2,17.5,767.0,87.72,69.37
2018,6,1,9,15,921.0,93.0,2.2,18.15,807.0,88.37,69.58
2018,6,1,9,30,933.0,94.0,2.2,18.8,847.0,88.9,69.7
2018,6,1,9,45,943.5,93.0,2.25,19.5,881.0,136.71,76.41
2018,6,1,10,0,954.0,92.0,2.3,20.2,915.0,193.83,108.71
2018,6,1,10,15,959.5,92.5,2.3,20.75,941.5,251.99,152.44
2018,6,1,10,30,965.0,93.0,2.3,21.3,968.0,310.59,201.26
2018,6,1,10,45,969.0,94.0,2.35,21.8,988.5,369.26,251.81
2018,6,1,11,0,973.0,95.0,2.4,22.3,1009.0,427.79,302.06
2018,6,1,11,15,975.5,94.5,2.45,22.7,1021.0,484.38,350.02
2018,6,1,11,30,978.0,94.0,2.5,23.1,1033.0,540.21,396.07
2018,6,1,11,45,979.0,94.5,2.55,23.5,1038.0,595.0,439.92
2018,6,1,12,0,980.0,95.0,2.6,23.9,1043.0,648.55,481.48
2018,6,1,12,15,976.5,97.0,2.7,24.15,1039.5,698.92,520.07
2018,6,1,12,30,973.0,99.0,2.8,24.4,1036.0,747.24,556.25
2018,6,1,12,45,967.0,101.0,2.9,24.6,1024.0,791.49,588.9
2018,6,1,13,0,961.0,103.0,3.0,24.8,1012.0,833.03,617.88
2018,6,1,13,15,957.5,102.5,3.1,24.85,994.0,871.52,644.41
2018,6,1,13,30,954.0,102.0,3.2,24.9,976.0,906.97,668.89
2018,6,1,13,45,949.0,101.0,3.25,25.0,950.5,937.47,689.64
2018,6,1,14,0,944.0,100.0,3.3,25.1,925.0,964.56,708.19
2018,6,1,14,15,937.0,99.0,3.4,25.0,893.5,986.28,724.25
2018,6,1,14,30,930.0,98.0,3.5,24.9,862.0,1004.35,738.1
2018,6,1,14,45,921.5,95.5,3.6,24.8,824.0,1015.67,747.71
2018,6,1,15,0,913.0,93.0,3.7,24.7,786.0,1023.18,755.05
2018,6,1,15,15,901.5,91.5,3.7,24.7,743.5,1025.05,757.88
2018,6,1,15,30,890.0,90.0,3.7,24.7,701.0,1023.21,758.5
2018,6,1,15,45,875.0,87.5,3.75,24.25,654.0,1012.99,755.42
2018,6,1,16,0,860.0,85.0,3.8,23.8,607.0,999.24,750.14
2018,6,1,16,15,841.5,82.0,3.8,23.45,557.0,977.93,739.19
2018,6,1,16,30,823.0,79.0,3.8,23.1,507.0,965.95,734.67
2018,6,1,16,45,797.0,75.5,3.75,22.7,455.0,930.02,713.32
2018,6,1,17,0,771.0,72.0,3.7,22.3,403.0,891.49,689.9
2018,6,1,17,15,736.0,68.0,3.4,21.55,350.5,841.18,656.98
2018,6,1,17,30,701.0,64.0,3.1,20.8,298.0,789.18,621.81
2018,6,1,17,45,649.5,59.0,2.75,20.05,247.0,726.26,576.81
2018,6,1,18,0,598.0,54.0,2.4,19.3,196.0,657.53,525.26
2018,6,1,18,15,512.0,47.5,2.15,18.2,148.5,557.28,447.96
2018,6,1,18,30,426.0,41.0,1.9,17.1,101.0,460.48,368.98
2018,6,1,18,45,304.0,30.5,1.6,16.0,65.0,335.18,257.58
2018,6,1,19,0,182.0,20.0,1.3,14.9,29.0,193.37,0.0
2018,6,1,19,15,91.0,10.0,1.3,14.5,14.5,73.91,0.0
2018,6,1,19,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,2,4,45,53.0,6.5,0.65,11.35,8.0,0.0,0.0
2018,6,2,5,0,106.0,13.0,0.6,11.6,16.0,10.23,0.0
2018,6,2,5,15,243.0,25.0,0.7,12.4,49.0,20.59,9.23
2018,6,2,5,30,380.0,37.0,0.8,13.2,82.0,30.59,20.92
2018,6,2,5,45,469.5,44.0,0.9,14.0,126.5,36.28,26.52
2018,6,2,6,0,559.0,51.0,1.0,14.8,171.0,42.13,31.95
2018,6,2,6,15,616.5,56.0,1.05,15.6,221.0,46.25,35.64
2018,6,2,6,30,674.0,61.0,1.1,16.4,271.0,54.58,42.87
2018,6,2,6,45,713.0,65.0,1.2,17.2,323.0,58.03,45.65
2018,6,2,7,0,752.0,69.0,1.3,18.0,375.0,61.49,48.34
2018,6,2,7,15,780.5,72.5,1.45,18.95,427.5,64.36,50.44
2018,6,2,7,30,809.0,76.0,1.6,19.9,480.0,67.19,52.47
2018,6,2,7,45,830.5,78.5,1.7,20.85,530.5,76.81,60.24
2018,6,2,8,0,852.0,81.0,1.8,21.8,581.0,79.33,61.9
2018,6,2,8,15,868.0,83.0,1.8,22.55,628.5,81.26,63.12
2018,6,2,8,30,884.0,85.0,1.8,23.3,676.0,83.06,64.22
2018,6,2,8,45,896.0,87.5,1.8,24.05,720.0,84.89,65.36
2018,6,2,9,0,908.0,90.0,1.8,24.8,764.0,86.56,66.36
2018,6,2,9,15,916.5,92.0,1.8,25.4,802.5,87.67,66.95
2018,6,2,9,30,925.0,94.0,1.8,26.0,841.0,88.61,67.42
2018,6,2,9,45,931.0,95.5,1.75,26.6,873.5,137.2,74.83
2018,6,2,10,0,937.0,97.0,1.7,27.2,906.0,194.33,106.56
2018,6,2,10,15,942.0,98.5,1.7,27.75,932.5,252.0,148.61
2018,6,2,10,30,947.0,100.0,1.7,28.3,959.0,310.09,195.42
2018,6,2,10,45,951.0,100.0,1.65,28.8,978.5,367.19,242.87
2018,6,2,11,0,955.0,100.0,1.6,29.3,998.0,424.14,289.88
2018,6,2,11,15,957.0,101.5,1.55,29.7,1011.0,480.85,335.68
2018,6,2,11,30,959.0,103.0,1.5,30.1,1024.0,536.87,379.46
2018,6,2,11,45,960.0,102.5,1.45,30.45,1028.5,590.15,419.85
2018,6,2,12,0,961.0,102.0,1.4,30.8,1033.0,642.19,457.89
2018,6,2,12,15,961.5,101.5,1.4,31.0,1030.5,692.47,494.06
2018,6,2,12,30,962.0,101.0,1.4,31.2,1028.0,741.01,527.99
2018,6,2,12,45,961.5,100.0,1.4,31.4,1018.0,786.38,558.96
2018,6,2,13,0,961.0,99.0,1.4,31.6,1008.0,829.35,586.42
2018,6,2,13,15,957.5,98.5,1.45,31.6,990.0,867.69,611.16
2018,6,2,13,30,954.0,98.0,1.5,31.6,972.0,903.01,633.98
2018,6,2,13,45,949.0,97.0,1.55,31.6,947.0,933.37,653.74
2018,6,2,14,0,944.0,96.0,1.6,31.6,922.0,960.32,671.49
2018,6,2,14,15,937.0,94.5,1.65,31.5,890.0,981.41,686.02
2018,6,2,14,30,930.0,93.0,1.7,31.4,858.0,998.82,698.5
2018,6,2,14,45,921.0,91.5,1.8,31.25,820.5,1010.58,708.51
2018,6,2,15,0,912.0,90.0,1.9,31.1,783.0,1018.58,716.44
2018,6,2,15,15,900.5,88.5,1.9,31.1,740.5,1020.36,719.02
2018,6,2,15,30,889.0,87.0,1.9,31.1,698.0,1018.45,719.56
2018,6,2,15,45,874.0,84.5,2.1,30.5,651.0,1008.15,719.25
2018,6,2,16,0,859.0,82.0,2.3,29.9,604.0,994.33,716.64
2018,6,2,16,15,839.0,80.0,2.4,29.45,554.5,972.7,707.44
2018,6,2,16,30,819.0,78.0,2.5,29.0,505.0,960.47,704.3
2018,6,2,16,45,793.0,74.5,2.55,28.5,453.0,924.61,685.05
2018,6,2,17,0,767.0,71.0,2.6,28.0,401.0,886.17,663.75
2018,6,2,17,15,731.0,67.5,2.35,27.0,349.0,835.67,632.44
2018,6,2,17,30,695.0,64.0,2.1,26.0,297.0,783.52,598.93
2018,6,2,17,45,643.0,58.5,1.9,25.0,246.0,719.47,555.79
2018,6,2,18,0,591.0,53.0,1.7,24.0,195.0,649.78,506.26
2018,6,2,18,15,512.5,46.5,1.55,22.8,148.5,556.41,436.84
2018,6,2,18,30,434.0,40.0,1.4,21.6,102.0,466.21,365.46
2018,6,2,18,45,307.5,30.5,1.25,20.45,66.0,338.15,255.88
2018,6,2,19,0,181.0,21.0,1.1,19.3,30.0,194.21,13.24
2018,6,2,19,15,90.5,10.5,1.05,18.9,15.0,73.97,0.0
2018,6,2,19,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,6,3,4,45,58.0,7.0,0.5,15.85,8.5,0.0,0.0
2018,6,3,5,0,116.0,14.0,0.5,16.1,17.0,11.02,0.0
2018,6,3,5,15,258.5,25.0,0.55,16.85,50.5,20.62,9.17
2018,6,3,5,30,401.0,36.0,0.6,17.6,84.0,29.85,19.89
2018,6,3,5,45,490.5,42.5,0.7,18.3,129.0,35.22,25.11
2018,6,3,6,0,580.0,49.0,0.8,19.0,174.0,40.77,30.2
2018,6,3,6,15,636.5,54.0,0.8,19.7,225.0,48.71,37.17
2018,6,3,6,30,693.0,59.0,0.8,20.4,276.0,53.25,40.99
2018,6,3,6,45,732.0,63.0,0.85,21.1,328.5,56.79,43.83
2018,6,3,7,0,771.0,67.0,0.9,21.8,381.0,60.33,46.58
2018,6,3,7,15,799.0,70.0,1.0,22.7,433.5,62.93,48.43
2018,6,3,7,30,827.0,73.0,1.1,23.6,486.0,65.49,50.22
2018,6,3,7,45,848.0,75.0,1.15,24.5,537.0,74.96,57.77
2018,6,3,8,0,869.0,77.0,1.2,25.4,588.0,77.23,59.21
2018,6,3,8,15,885.0,79.0,1.25,26.1,636.0,79.24,60.5
2018,6,3,8,30,901.0,81.0,1.3,26.8,684.0,81.13,61.68
2018,6,3,8,45,913.0,83.0,1.35,27.45,728.0,82.76,62.67
2018,6,3,9,0,925.0,85.0,1.4,28.1,772.0,84.25,63.55
2018,6,3,9,15,930.5,88.5,1.55,28.5,810.0,86.2,64.88
2018,6,3,9,30,936.0,92.0,1.7,28.9,848.0,87.92,66.04
2018,6,3,9,45,938.5,95.5,1.8,29.3,879.5,137.95,74.31
2018,6,3,10,0,941.0,99.0,1.9,29.7,911.0,196.07,106.67
2018,6,3,10,15,946.5,100.0,2.05,29.95,938.0,253.76,148.62
2018,6,3,10,30,952.0,101.0,2.2,30.2,965.0,311.93,195.58
2018,6,3,10,45,955.0,102.0,2.3,30.45,984.5,369.56,243.81
