Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,6,15,638.0,54.0,0.75,18.2,223.5,48.74,37.44
2018,6,23,6,30,696.0,59.0,0.8,19.1,274.0,53.3,41.27
2018,6,23,6,45,736.5,62.5,0.85,20.05,327.0,56.48,43.77
2018,6,23,7,0,777.0,66.0,0.9,21.0,380.0,59.7,46.21
2018,6,23,7,15,805.0,69.0,1.1,22.1,432.5,62.33,48.06
2018,6,23,7,30,833.0,72.0,1.3,23.2,485.0,71.99,55.82
2018,6,23,7,45,854.5,74.0,1.5,24.35,536.0,74.41,57.36
2018,6,23,8,0,876.0,76.0,1.7,25.5,587.0,76.72,58.8
2018,6,23,8,15,892.0,78.0,1.85,26.4,635.5,78.78,60.08
2018,6,23,8,30,908.0,80.0,2.0,27.3,684.0,80.7,61.25
2018,6,23,8,45,921.0,81.0,2.15,28.2,728.5,81.81,61.76
2018,6,23,9,0,934.0,82.0,2.3,29.1,773.0,82.81,62.18
2018,6,23,9,15,944.0,83.0,2.4,29.65,812.5,83.6,62.52
2018,6,23,9,30,954.0,84.0,2.5,30.2,852.0,84.26,62.78
2018,6,23,9,45,962.5,84.0,2.55,30.8,886.5,124.69,66.5
2018,6,23,10,0,971.0,84.0,2.6,31.4,921.0,182.32,95.59
2018,6,23,10,15,976.0,85.0,2.7,31.75,948.5,240.91,136.8
2018,6,23,10,30,981.0,86.0,2.8,32.1,976.0,299.95,183.74
2018,6,23,10,45,984.5,86.0,2.85,32.45,996.0,358.15,232.11
2018,6,23,11,0,988.0,86.0,2.9,32.8,1016.0,416.17,280.49
2018,6,23,11,15,989.5,86.5,2.95,33.0,1029.0,473.29,327.65
2018,6,23,11,30,991.0,87.0,3.0,33.2,1042.0,529.63,373.05
2018,6,23,11,45,991.5,87.5,3.05,33.4,1047.5,584.48,416.1
2018,6,23,12,0,992.0,88.0,3.1,33.6,1053.0,638.09,456.99
2018,6,23,12,15,990.0,89.0,3.2,33.6,1050.5,689.08,495.5
2018,6,23,12,30,988.0,90.0,3.3,33.6,1048.0,738.18,531.82
2018,6,23,12,45,985.0,90.5,3.4,33.6,1038.0,784.04,565.2
2018,6,23,13,0,982.0,91.0,3.5,33.6,1028.0,827.39,595.23
2018,6,23,13,15,978.5,90.5,3.6,33.45,1010.5,866.75,622.02
2018,6,23,13,30,975.0,90.0,3.7,33.3,993.0,903.1,646.85
2018,6,23,13,45,969.5,89.5,3.75,33.15,968.5,934.54,668.28
2018,6,23,14,0,964.0,89.0,3.8,33.0,944.0,962.57,687.6
2018,6,23,14,15,957.5,88.5,3.85,32.75,913.5,986.18,704.48
2018,6,23,14,30,951.0,88.0,3.9,32.5,883.0,1006.18,719.22
2018,6,23,14,45,942.5,87.0,3.95,32.2,846.5,1020.07,730.38
2018,6,23,15,0,934.0,86.0,4.0,31.9,810.0,1030.2,739.37
2018,6,23,15,15,924.0,83.5,4.0,31.9,768.0,1033.39,742.89
2018,6,23,15,30,914.0,81.0,4.0,31.9,726.0,1032.79,744.2
2018,6,23,15,45,899.5,80.0,4.0,31.1,680.0,1025.71,743.95
2018,6,23,16,0,885.0,79.0,4.0,30.3,634.0,1015.1,741.56
2018,6,23,16,15,867.0,76.5,3.95,29.75,584.5,995.63,732.38
2018,6,23,16,30,849.0,74.0,3.9,29.2,535.0,972.93,721.12
2018,6,23,16,45,825.5,71.5,3.85,28.6,483.5,941.71,704.17
2018,6,23,17,0,802.0,69.0,3.8,28.0,432.0,919.71,693.29
2018,6,23,17,15,770.0,65.5,3.6,27.2,379.5,873.4,664.92
2018,6,23,17,30,738.0,62.0,3.4,26.4,327.0,825.23,634.51
2018,6,23,17,45,693.0,58.0,3.25,25.55,276.0,762.62,592.88
2018,6,23,18,0,648.0,54.0,3.1,24.7,225.0,699.4,548.78
2018,6,23,18,15,580.0,48.0,2.85,23.6,176.5,621.15,490.88
2018,6,23,18,30,512.0,42.0,2.6,22.5,128.0,538.45,426.03
2018,6,23,18,45,402.5,34.0,2.35,21.4,88.0,422.27,330.87
2018,6,23,19,0,293.0,26.0,2.1,20.3,48.0,304.71,205.15
2018,6,23,19,15,157.0,14.5,2.0,19.7,25.5,127.18,0.0
2018,6,23,19,30,21.0,3.0,1.9,19.1,3.0,0.0,0.0
2018,6,23,19,45,10.5,1.5,1.8,18.45,1.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,24,4,45,48.0,6.0,1.7,12.75,7.5,0.0,0.0
2018,6,24,5,0,96.0,12.0,1.8,13.0,15.0,9.44,0.0
2018,6,24,5,15,214.5,24.5,1.95,13.6,45.5,20.09,8.51
2018,6,24,5,30,333.0,37.0,2.1,14.2,76.0,30.38,20.55
2018,6,24,5,45,403.5,46.5,2.25,14.75,116.5,37.87,27.76
2018,6,24,6,0,474.0,56.0,2.4,15.3,157.0,45.3,34.64
2018,6,24,6,15,468.0,69.0,2.45,16.05,190.5,54.51,42.84
2018,6,24,6,30,462.0,82.0,2.5,16.8,224.0,63.2,50.37
2018,6,24,6,45,507.0,92.5,2.55,17.5,274.5,70.3,56.32
2018,6,24,7,0,552.0,103.0,2.6,18.2,325.0,77.17,61.94
2018,6,24,7,15,630.0,102.0,2.55,18.95,388.0,76.53,60.97
2018,6,24,7,30,708.0,101.0,2.5,19.7,451.0,76.34,60.38
2018,6,24,7,45,744.0,101.5,2.45,20.45,503.5,82.88,65.53
2018,6,24,8,0,780.0,102.0,2.4,21.2,556.0,83.07,65.25
2018,6,24,8,15,798.0,105.0,2.35,21.85,603.0,84.49,66.05
2018,6,24,8,30,816.0,108.0,2.3,22.5,650.0,85.82,66.77
2018,6,24,8,45,830.0,110.5,2.3,23.15,693.5,86.62,67.07
2018,6,24,9,0,844.0,113.0,2.3,23.8,737.0,97.14,75.41
2018,6,24,9,15,858.5,113.5,2.3,24.4,777.0,97.22,75.1
2018,6,24,9,30,873.0,114.0,2.3,25.0,817.0,97.18,74.74
2018,6,24,9,45,885.5,113.5,2.35,25.55,851.5,133.68,77.24
2018,6,24,10,0,898.0,113.0,2.4,26.1,886.0,187.64,104.71
2018,6,24,10,15,904.5,114.0,2.4,26.65,913.5,242.74,143.82
2018,6,24,10,30,911.0,115.0,2.4,27.2,941.0,298.49,188.48
2018,6,24,10,45,916.0,115.0,2.4,27.7,961.5,353.66,234.69
2018,6,24,11,0,921.0,115.0,2.4,28.2,982.0,408.9,281.02
2018,6,24,11,15,924.0,115.5,2.45,28.5,995.5,463.48,326.44
2018,6,24,11,30,927.0,116.0,2.5,28.8,1009.0,517.57,370.35
2018,6,24,11,45,928.5,116.0,2.55,29.1,1015.0,569.91,411.76
2018,6,24,12,0,930.0,116.0,2.6,29.4,1021.0,621.27,451.24
2018,6,24,12,15,929.5,116.5,2.65,29.5,1019.5,670.57,488.53
2018,6,24,12,30,929.0,117.0,2.7,29.6,1018.0,718.31,523.8
2018,6,24,12,45,926.5,117.0,2.75,29.75,1008.5,762.4,555.7
2018,6,24,13,0,924.0,117.0,2.8,29.9,999.0,804.18,585.17
2018,6,24,13,15,920.5,116.5,2.85,29.85,982.5,842.18,610.82
2018,6,24,13,30,917.0,116.0,2.9,29.8,966.0,877.33,634.55
2018,6,24,13,45,912.0,115.0,3.0,29.75,942.5,907.72,655.53
2018,6,24,14,0,907.0,114.0,3.1,29.7,919.0,934.86,674.49
2018,6,24,14,15,900.5,112.5,3.15,29.5,889.0,956.78,690.27
2018,6,24,14,30,894.0,111.0,3.2,29.3,859.0,975.21,703.95
2018,6,24,14,45,885.5,109.5,3.25,29.1,823.5,988.17,714.29
2018,6,24,15,0,877.0,108.0,3.3,28.9,788.0,997.52,722.53
2018,6,24,15,15,865.0,106.0,3.3,28.9,747.0,999.26,725.09
2018,6,24,15,30,853.0,104.0,3.3,28.9,706.0,997.38,725.53
2018,6,24,15,45,834.5,102.0,3.4,28.15,659.0,998.99,731.39
2018,6,24,16,0,816.0,100.0,3.5,27.4,612.0,983.46,726.07
2018,6,24,16,15,741.0,111.0,3.55,26.85,548.0,922.17,689.17
2018,6,24,16,30,666.0,122.0,3.6,26.3,484.0,866.62,655.63
2018,6,24,16,45,591.0,124.5,3.65,25.7,422.5,791.1,607.17
2018,6,24,17,0,516.0,127.0,3.7,25.1,361.0,702.97,548.06
2018,6,24,17,15,518.0,112.0,3.75,24.25,322.5,681.15,536.48
2018,6,24,17,30,520.0,97.0,3.8,23.4,284.0,667.43,529.98
2018,6,24,17,45,509.5,82.5,3.8,22.55,242.0,629.39,504.29
2018,6,24,18,0,499.0,68.0,3.8,21.7,200.0,589.61,475.89
2018,6,24,18,15,458.0,58.0,3.7,20.7,159.0,526.96,427.67
2018,6,24,18,30,417.0,48.0,3.6,19.7,118.0,465.22,377.15
2018,6,24,18,45,324.0,37.5,3.55,18.75,81.0,362.07,289.92
2018,6,24,19,0,231.0,27.0,3.5,17.8,44.0,257.44,176.93
2018,6,24,19,15,123.0,14.5,3.4,17.15,23.0,102.17,0.0
2018,6,24,19,30,15.0,2.0,3.3,16.5,2.0,0.0,0.0
2018,6,24,19,45,7.5,1.0,3.25,15.85,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,25,4,45,7.5,3.0,2.05,11.45,3.0,0.0,0.0
2018,6,25,5,0,15.0,6.0,2.2,11.6,6.0,4.72,0.0
2018,6,25,5,15,101.0,20.0,2.25,11.95,31.0,15.17,4.95
2018,6,25,5,30,187.0,34.0,2.3,12.3,56.0,25.7,16.66
2018,6,25,5,45,239.5,41.5,2.4,12.7,83.5,31.4,22.28
2018,6,25,6,0,292.0,49.0,2.5,13.1,111.0,37.1,27.64
2018,6,25,6,15,146.0,50.5,2.5,13.65,81.5,38.09,28.6
2018,6,25,6,30,0.0,52.0,2.5,14.2,52.0,39.79,30.06
2018,6,25,6,45,0.0,62.5,2.5,14.75,62.5,47.9,37.13
2018,6,25,7,0,0.0,73.0,2.5,15.3,73.0,56.03,44.1
2018,6,25,7,15,28.0,100.0,2.45,15.9,114.0,74.42,59.9
2018,6,25,7,30,56.0,127.0,2.4,16.5,155.0,92.85,75.46
2018,6,25,7,45,126.0,139.0,2.35,17.15,210.0,98.3,79.64
2018,6,25,8,0,196.0,151.0,2.3,17.8,265.0,99.95,80.55
2018,6,25,8,15,147.5,174.5,2.3,18.45,264.5,119.69,96.76
2018,6,25,8,30,99.0,198.0,2.3,19.1,264.0,131.41,105.99
2018,6,25,8,45,76.0,221.5,2.25,19.8,274.0,152.02,122.47
2018,6,25,9,0,53.0,245.0,2.2,20.5,284.0,164.66,132.16
2018,6,25,9,15,67.5,247.5,2.25,21.15,300.0,166.64,133.13
2018,6,25,9,30,82.0,250.0,2.3,21.8,316.0,156.22,124.07
2018,6,25,9,45,191.0,273.0,2.3,22.45,435.0,165.77,120.65
2018,6,25,10,0,300.0,296.0,2.3,23.1,554.0,208.39,145.66
2018,6,25,10,15,492.0,257.0,2.4,23.6,696.0,235.45,157.04
2018,6,25,10,30,684.0,218.0,2.5,24.1,838.0,289.22,192.14
2018,6,25,10,45,788.5,174.5,2.6,24.65,904.5,344.77,234.77
2018,6,25,11,0,893.0,131.0,2.7,25.2,971.0,407.22,284.09
2018,6,25,11,15,905.5,126.0,2.8,25.5,988.0,461.27,329.56
2018,6,25,11,30,918.0,121.0,2.9,25.8,1005.0,515.66,374.35
2018,6,25,11,45,920.5,120.5,3.05,26.1,1011.5,567.86,416.61
2018,6,25,12,0,923.0,120.0,3.2,26.4,1018.0,619.19,457.1
2018,6,25,12,15,926.0,118.5,3.3,26.5,1018.0,669.07,495.75
2018,6,25,12,30,929.0,117.0,3.4,26.6,1018.0,717.62,532.57
2018,6,25,12,45,932.5,113.5,3.55,26.7,1010.5,763.34,566.94
2018,6,25,13,0,936.0,110.0,3.7,26.8,1003.0,807.01,598.9
2018,6,25,13,15,933.5,108.5,3.8,26.75,986.5,845.24,625.57
2018,6,25,13,30,931.0,107.0,3.9,26.7,970.0,880.6,650.3
2018,6,25,13,45,927.0,106.0,3.95,26.65,947.0,912.07,672.2
2018,6,25,14,0,923.0,105.0,4.0,26.6,924.0,940.31,692.01
2018,6,25,14,15,917.0,103.5,4.05,26.4,894.5,962.89,708.56
2018,6,25,14,30,911.0,102.0,4.1,26.2,865.0,981.95,722.96
2018,6,25,14,45,904.0,100.0,4.1,26.0,829.5,995.96,733.9
2018,6,25,15,0,897.0,98.0,4.1,25.8,794.0,1006.34,742.64
2018,6,25,15,15,886.0,96.0,4.1,25.8,753.0,1009.09,745.94
2018,6,25,15,30,875.0,94.0,4.1,25.8,712.0,1008.18,747.04
2018,6,25,15,45,862.0,91.5,4.1,25.15,667.0,1001.09,746.12
2018,6,25,16,0,849.0,89.0,4.1,24.5,622.0,990.51,743.03
2018,6,25,16,15,833.0,85.5,4.05,24.05,574.0,985.12,742.73
2018,6,25,16,30,817.0,82.0,4.0,23.6,526.0,963.49,731.4
2018,6,25,16,45,795.0,78.5,3.95,23.15,476.0,932.71,713.79
2018,6,25,17,0,773.0,75.0,3.9,22.7,426.0,899.19,694.05
2018,6,25,17,15,742.5,70.5,3.8,22.15,374.5,853.51,665.21
2018,6,25,17,30,712.0,66.0,3.7,21.6,323.0,805.95,634.2
2018,6,25,17,45,669.0,61.0,3.6,21.0,272.5,744.41,591.78
2018,6,25,18,0,626.0,56.0,3.5,20.4,222.0,689.58,552.42
2018,6,25,18,15,561.0,49.5,3.35,19.6,174.5,607.03,489.65
2018,6,25,18,30,496.0,43.0,3.2,18.8,127.0,526.65,424.96
2018,6,25,18,45,392.0,34.5,3.05,18.05,87.5,414.71,330.92
2018,6,25,19,0,288.0,26.0,2.9,17.3,48.0,301.78,208.2
2018,6,25,19,15,154.5,14.5,2.85,16.7,25.5,125.5,0.0
2018,6,25,19,30,21.0,3.0,2.8,16.1,3.0,0.0,0.0
2018,6,25,19,45,10.5,1.5,2.75,15.55,1.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,26,4,45,32.0,5.0,1.75,9.9,6.0,0.0,0.0
2018,6,26,5,0,64.0,10.0,1.9,10.2,12.0,7.87,0.0
2018,6,26,5,15,182.5,22.5,1.95,10.85,41.0,17.23,6.23
2018,6,26,5,30,301.0,35.0,2.0,11.5,70.0,28.57,19.2
2018,6,26,5,45,395.5,45.0,2.0,12.1,114.0,36.62,26.97
2018,6,26,6,0,490.0,55.0,2.0,12.7,158.0,44.68,34.47
2018,6,26,6,15,559.5,60.5,2.0,13.55,208.5,49.04,38.41
2018,6,26,6,30,629.0,66.0,2.0,14.4,259.0,53.52,42.27
2018,6,26,6,45,664.0,73.0,1.95,15.25,309.5,58.63,46.56
2018,6,26,7,0,699.0,80.0,1.9,16.1,360.0,63.61,50.6
2018,6,26,7,15,735.5,83.5,1.9,17.05,414.0,71.54,57.11
2018,6,26,7,30,772.0,87.0,1.9,18.0,468.0,74.18,58.94
2018,6,26,7,45,832.0,80.0,1.85,18.9,529.5,70.2,55.09
2018,6,26,8,0,892.0,73.0,1.8,19.8,591.0,75.16,58.91
2018,6,26,8,15,907.0,74.5,1.85,20.65,639.0,76.95,60.01
2018,6,26,8,30,922.0,76.0,1.9,21.5,687.0,78.63,61.02
2018,6,26,8,45,933.5,78.0,1.95,22.35,732.0,80.39,62.1
2018,6,26,9,0,945.0,80.0,2.0,23.2,777.0,81.99,63.06
2018,6,26,9,15,952.5,81.5,2.1,23.95,816.0,83.04,63.58
2018,6,26,9,30,960.0,83.0,2.2,24.7,855.0,83.93,63.99
2018,6,26,9,45,965.5,85.5,2.35,25.45,889.0,122.87,67.72
2018,6,26,10,0,971.0,88.0,2.5,26.2,923.0,181.71,97.55
2018,6,26,10,15,976.0,88.5,2.6,26.7,950.5,240.09,138.91
2018,6,26,10,30,981.0,89.0,2.7,27.2,978.0,298.92,186.3
2018,6,26,10,45,984.5,90.0,2.8,27.75,999.0,357.82,235.89
2018,6,26,11,0,988.0,91.0,2.9,28.3,1020.0,416.59,285.54
2018,6,26,11,15,990.0,91.5,3.1,28.5,1033.5,474.08,334.09
2018,6,26,11,30,992.0,92.0,3.3,28.7,1047.0,530.86,381.03
2018,6,26,11,45,993.0,92.0,3.45,28.9,1053.0,585.87,425.41
2018,6,26,12,0,994.0,92.0,3.6,29.1,1059.0,639.69,467.7
2018,6,26,12,15,994.5,91.5,3.7,29.1,1057.5,691.43,507.69
2018,6,26,12,30,995.0,91.0,3.8,29.1,1056.0,741.45,545.55
2018,6,26,12,45,994.5,90.0,3.95,29.1,1047.0,788.35,580.7
2018,6,26,13,0,994.0,89.0,4.1,29.1,1038.0,832.84,612.48
2018,6,26,13,15,991.0,89.0,4.2,28.95,1021.5,873.59,640.82
2018,6,26,13,30,988.0,89.0,4.3,28.8,1005.0,911.36,667.18
2018,6,26,13,45,984.0,88.0,4.35,28.65,981.0,944.2,690.04
2018,6,26,14,0,980.0,87.0,4.4,28.5,957.0,973.64,710.74
2018,6,26,14,15,974.0,86.5,4.45,28.2,926.5,998.25,728.81
2018,6,26,14,30,968.0,86.0,4.5,27.9,896.0,1019.23,744.68
2018,6,26,14,45,961.0,84.0,4.55,27.6,859.5,1033.94,756.62
2018,6,26,15,0,954.0,82.0,4.6,27.3,823.0,1044.83,766.25
2018,6,26,15,15,944.0,81.0,4.6,27.3,781.5,1050.06,771.21
2018,6,26,15,30,934.0,80.0,4.6,27.3,740.0,1051.52,773.92
2018,6,26,15,45,922.0,78.0,4.55,26.45,694.0,1046.03,774.61
2018,6,26,16,0,910.0,76.0,4.5,25.6,648.0,1036.87,773.01
2018,6,26,16,15,894.5,73.5,4.45,25.05,598.5,1019.98,765.42
2018,6,26,16,30,879.0,71.0,4.4,24.5,549.0,999.73,755.64
2018,6,26,16,45,858.0,68.0,4.35,23.95,497.0,970.12,739.38
2018,6,26,17,0,837.0,65.0,4.3,23.4,445.0,937.73,720.99
2018,6,26,17,15,807.5,61.5,4.2,22.65,392.0,905.17,702.33
2018,6,26,17,30,778.0,58.0,4.1,21.9,339.0,858.82,673.11
2018,6,26,17,45,736.5,54.5,3.95,21.15,287.0,799.49,632.99
2018,6,26,18,0,695.0,51.0,3.8,20.4,235.0,739.34,590.28
2018,6,26,18,15,599.0,47.5,3.6,19.55,182.0,630.19,507.85
2018,6,26,18,30,503.0,44.0,3.4,18.7,129.0,534.19,431.32
2018,6,26,18,45,332.5,34.0,3.2,17.8,82.5,365.64,293.27
2018,6,26,19,0,162.0,24.0,3.0,16.9,36.0,198.26,136.64
2018,6,26,19,15,98.0,14.0,2.95,16.25,19.5,83.44,0.0
2018,6,26,19,30,34.0,4.0,2.9,15.6,3.0,0.0,0.0
2018,6,26,19,45,17.0,2.0,2.85,15.0,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,27,4,45,1.5,3.0,2.35,9.3,3.0,0.0,0.0
2018,6,27,5,0,3.0,6.0,2.4,9.4,6.0,4.72,0.0
2018,6,27,5,15,45.5,18.5,2.35,9.85,23.5,14.14,3.94
2018,6,27,5,30,88.0,31.0,2.3,10.3,41.0,23.45,14.82
2018,6,27,5,45,115.0,46.0,2.3,10.75,66.0,34.28,25.02
2018,6,27,6,0,142.0,61.0,2.3,11.2,91.0,44.89,34.86
2018,6,27,6,15,139.5,77.5,2.25,11.95,113.5,55.92,44.84
2018,6,27,6,30,137.0,94.0,2.2,12.7,136.0,68.59,56.03
2018,6,27,6,45,235.0,102.0,2.15,13.4,189.5,73.06,59.71
2018,6,27,7,0,333.0,110.0,2.1,14.1,243.0,76.55,62.43
2018,6,27,7,15,381.0,125.0,2.05,15.0,297.0,85.92,70.16
2018,6,27,7,30,429.0,140.0,2.0,15.9,351.0,95.01,77.49
2018,6,27,7,45,562.5,127.0,2.0,16.75,434.5,88.68,71.49
2018,6,27,8,0,696.0,114.0,2.0,17.6,518.0,82.07,65.35
2018,6,27,8,15,769.5,106.5,2.0,18.45,587.5,84.76,67.2
2018,6,27,8,30,843.0,99.0,2.0,19.3,657.0,90.12,71.29
2018,6,27,8,45,899.5,87.5,2.05,20.2,719.0,85.01,66.53
2018,6,27,9,0,956.0,76.0,2.1,21.1,781.0,79.99,61.93
2018,6,27,9,15,958.0,81.0,2.25,21.75,819.0,82.94,64.09
2018,6,27,9,30,960.0,86.0,2.4,22.4,857.0,85.58,65.97
2018,6,27,9,45,958.5,92.5,2.55,23.05,889.5,125.15,70.83
2018,6,27,10,0,957.0,99.0,2.7,23.7,922.0,184.99,101.8
2018,6,27,10,15,962.0,100.0,2.85,24.1,949.5,243.02,143.23
2018,6,27,10,30,967.0,101.0,3.0,24.5,977.0,301.53,190.85
2018,6,27,10,45,970.0,102.5,3.2,24.95,998.0,359.98,240.76
2018,6,27,11,0,973.0,104.0,3.4,25.4,1019.0,418.29,290.85
2018,6,27,11,15,975.5,104.5,3.55,25.55,1032.5,475.41,339.7
2018,6,27,11,30,978.0,105.0,3.7,25.7,1046.0,531.92,387.03
2018,6,27,11,45,978.5,105.5,3.85,25.85,1052.0,586.6,431.83
2018,6,27,12,0,979.0,106.0,4.0,26.0,1058.0,640.12,474.59
2018,6,27,12,15,979.5,105.5,4.1,25.95,1056.5,691.56,515.06
2018,6,27,12,30,980.0,105.0,4.2,25.9,1055.0,741.36,553.45
2018,6,27,12,45,979.0,104.0,4.3,25.85,1046.0,787.76,588.71
2018,6,27,13,0,978.0,103.0,4.4,25.8,1037.0,831.77,621.01
2018,6,27,13,15,974.5,103.0,4.45,25.6,1020.0,872.01,649.39
2018,6,27,13,30,971.0,103.0,4.5,25.4,1003.0,909.29,675.69
2018,6,27,13,45,966.5,102.0,4.55,25.2,979.0,941.67,698.88
2018,6,27,14,0,962.0,101.0,4.6,25.0,955.0,970.66,719.91
2018,6,27,14,15,956.0,99.0,4.65,24.7,924.0,993.8,737.45
2018,6,27,14,30,950.0,97.0,4.7,24.4,893.0,1013.26,752.74
2018,6,27,14,45,942.5,95.5,4.7,24.1,856.5,1028.08,764.69
2018,6,27,15,0,935.0,94.0,4.7,23.8,820.0,1039.15,774.36
2018,6,27,15,15,924.5,92.0,4.7,23.8,778.0,1042.92,778.41
2018,6,27,15,30,914.0,90.0,4.7,23.8,736.0,1042.89,780.17
2018,6,27,15,45,887.0,92.0,4.75,22.9,685.5,1027.09,774.73
2018,6,27,16,0,860.0,94.0,4.8,22.0,635.0,1007.79,767.01
2018,6,27,16,15,838.0,91.5,4.8,21.3,584.0,998.0,764.84
2018,6,27,16,30,816.0,89.0,4.8,20.6,533.0,971.67,751.11
2018,6,27,16,45,782.0,86.5,4.8,19.95,478.5,930.15,726.36
2018,6,27,17,0,748.0,84.0,4.8,19.3,424.0,886.07,699.3
2018,6,27,17,15,705.0,80.5,4.75,18.5,370.0,836.47,667.52
2018,6,27,17,30,662.0,77.0,4.7,17.7,316.0,779.58,629.22
2018,6,27,17,45,601.0,70.5,4.6,16.85,261.5,700.79,572.52
2018,6,27,18,0,540.0,64.0,4.5,16.0,207.0,622.62,513.85
2018,6,27,18,15,477.0,55.5,4.4,15.25,162.0,541.32,449.5
2018,6,27,18,30,414.0,47.0,4.3,14.5,117.0,462.16,383.43
2018,6,27,18,45,312.0,37.0,4.15,13.7,80.0,352.36,288.5
2018,6,27,19,0,210.0,27.0,4.0,12.9,43.0,242.47,171.27
2018,6,27,19,15,115.0,15.0,3.95,12.45,23.0,96.85,0.0
2018,6,27,19,30,20.0,3.0,3.9,12.0,3.0,0.0,0.0
2018,6,27,19,45,10.0,1.5,3.8,11.55,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,28,4,45,37.0,6.0,3.15,9.45,7.0,0.0,0.0
2018,6,28,5,0,74.0,12.0,3.2,9.6,14.0,9.44,0.0
2018,6,28,5,15,189.0,25.0,3.3,10.05,43.0,19.05,6.94
2018,6,28,5,30,304.0,38.0,3.4,10.5,72.0,31.16,21.45
2018,6,28,5,45,419.0,45.0,3.55,10.95,117.5,36.81,27.22
2018,6,28,6,0,534.0,52.0,3.7,11.4,163.0,42.74,32.88
2018,6,28,6,15,598.5,56.5,3.7,12.0,213.0,46.46,36.32
2018,6,28,6,30,663.0,61.0,3.7,12.6,263.0,54.48,43.44
2018,6,28,6,45,705.0,64.5,3.75,13.2,314.5,57.56,45.99
2018,6,28,7,0,747.0,68.0,3.8,13.8,366.0,60.69,48.5
2018,6,28,7,15,776.0,70.5,3.75,14.4,417.5,62.87,50.11
2018,6,28,7,30,805.0,73.0,3.7,15.0,469.0,65.05,51.71
2018,6,28,7,45,826.5,75.5,3.7,15.6,519.0,74.69,59.77
2018,6,28,8,0,848.0,78.0,3.7,16.2,569.0,77.26,61.62
2018,6,28,8,15,865.0,80.0,3.7,16.8,617.0,79.28,62.99
2018,6,28,8,30,882.0,82.0,3.7,17.4,665.0,81.17,64.26
2018,6,28,8,45,895.0,83.5,3.75,18.0,709.0,82.52,65.07
2018,6,28,9,0,908.0,85.0,3.8,18.6,753.0,83.74,65.77
2018,6,28,9,15,919.0,86.0,3.85,19.1,793.0,84.48,66.11
2018,6,28,9,30,930.0,87.0,3.9,19.6,833.0,85.1,66.37
2018,6,28,9,45,939.0,87.0,3.95,20.1,867.0,119.73,68.39
2018,6,28,10,0,948.0,87.0,4.0,20.6,901.0,176.14,96.82
2018,6,28,10,15,954.0,88.0,4.1,20.95,929.5,233.69,138.49
2018,6,28,10,30,960.0,89.0,4.2,21.3,958.0,291.82,186.63
2018,6,28,10,45,964.5,89.5,4.25,21.65,979.0,349.57,236.91
2018,6,28,11,0,969.0,90.0,4.3,22.0,1000.0,407.3,287.54
2018,6,28,11,15,971.5,90.5,4.35,22.2,1014.0,463.99,336.92
2018,6,28,11,30,974.0,91.0,4.4,22.4,1028.0,520.04,384.71
2018,6,28,11,45,975.0,91.0,4.45,22.6,1034.0,574.15,429.8
2018,6,28,12,0,976.0,91.0,4.5,22.8,1040.0,627.09,472.77
2018,6,28,12,15,976.0,91.0,4.6,22.9,1038.5,678.05,513.54
2018,6,28,12,30,976.0,91.0,4.7,23.0,1037.0,727.31,552.15
2018,6,28,12,45,974.0,91.0,4.75,23.1,1028.0,773.18,587.31
2018,6,28,13,0,972.0,91.0,4.8,23.2,1019.0,816.64,619.13
2018,6,28,13,15,969.0,90.5,4.9,23.1,1002.5,856.23,647.77
2018,6,28,13,30,966.0,90.0,5.0,23.0,986.0,892.89,674.39
2018,6,28,13,45,962.0,88.5,5.05,22.95,962.0,924.63,697.22
2018,6,28,14,0,958.0,87.0,5.1,22.9,938.0,953.02,717.82
2018,6,28,14,15,952.0,86.5,5.1,22.7,908.0,977.12,735.68
2018,6,28,14,30,946.0,86.0,5.1,22.5,878.0,997.67,751.26
2018,6,28,14,45,938.0,84.5,5.15,22.3,842.0,1011.6,762.88
2018,6,28,15,0,930.0,83.0,5.2,22.1,806.0,1021.78,772.19
2018,6,28,15,15,920.0,81.5,5.2,22.1,764.5,1026.24,776.78
2018,6,28,15,30,910.0,80.0,5.2,22.1,723.0,1026.97,779.05
2018,6,28,15,45,897.5,77.5,5.1,21.5,677.5,1020.29,777.48
2018,6,28,16,0,885.0,75.0,5.0,20.9,632.0,1010.01,773.61
2018,6,28,16,15,868.5,73.0,4.95,20.5,583.5,992.81,764.86
2018,6,28,16,30,852.0,71.0,4.9,20.1,535.0,972.4,753.93
2018,6,28,16,45,830.0,68.5,4.8,19.65,484.0,942.76,736.19
2018,6,28,17,0,808.0,66.0,4.7,19.2,433.0,922.27,724.86
2018,6,28,17,15,777.0,63.0,4.65,18.6,381.0,877.72,696.55
2018,6,28,17,30,746.0,60.0,4.6,18.0,329.0,831.26,666.08
2018,6,28,17,45,701.5,56.0,4.5,17.4,277.5,769.12,622.27
2018,6,28,18,0,657.0,52.0,4.4,16.8,226.0,706.4,576.04
2018,6,28,18,15,589.0,47.0,4.25,16.05,178.0,621.28,509.84
2018,6,28,18,30,521.0,42.0,4.1,15.3,130.0,547.32,448.77
2018,6,28,18,45,409.5,34.0,4.0,14.55,89.5,429.04,348.01
2018,6,28,19,0,298.0,26.0,3.9,13.8,49.0,310.54,219.06
2018,6,28,19,15,163.0,15.0,3.85,13.3,26.0,132.42,0.0
2018,6,28,19,30,28.0,4.0,3.8,12.8,3.0,0.0,0.0
2018,6,28,19,45,14.0,2.0,3.75,12.25,1.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,29,4,45,55.0,6.5,2.1,9.05,7.5,0.0,0.0
2018,6,29,5,0,110.0,13.0,2.1,9.2,15.0,10.23,0.0
2018,6,29,5,15,252.5,23.5,2.05,9.7,46.5,19.43,6.86
2018,6,29,5,30,395.0,34.0,2.0,10.2,78.0,28.24,18.94
2018,6,29,5,45,478.5,41.0,1.95,10.65,121.0,34.0,24.76
2018,6,29,6,0,562.0,48.0,1.9,11.1,164.0,39.87,30.36
2018,6,29,6,15,605.0,55.5,1.8,11.9,211.5,45.79,35.75
2018,6,29,6,30,648.0,63.0,1.7,12.7,259.0,51.59,40.86
2018,6,29,6,45,712.0,62.5,1.6,13.5,315.0,56.13,44.68
2018,6,29,7,0,776.0,62.0,1.5,14.3,371.0,56.72,44.91
2018,6,29,7,15,804.0,65.0,1.5,15.25,423.5,59.45,46.95
2018,6,29,7,30,832.0,68.0,1.5,16.2,476.0,69.21,55.08
2018,6,29,7,45,853.5,70.0,1.5,17.15,527.0,71.69,56.78
2018,6,29,8,0,875.0,72.0,1.5,18.1,578.0,74.06,58.38
2018,6,29,8,15,890.5,74.0,1.6,19.1,626.0,76.17,59.74
2018,6,29,8,30,906.0,76.0,1.7,20.1,674.0,78.16,60.99
2018,6,29,8,45,918.0,77.5,1.85,21.1,718.5,79.61,61.78
2018,6,29,9,0,930.0,79.0,2.0,22.1,763.0,80.94,62.48
2018,6,29,9,15,937.0,81.5,2.2,22.95,802.0,82.54,63.44
2018,6,29,9,30,944.0,84.0,2.4,23.8,841.0,83.95,64.26
2018,6,29,9,45,947.5,87.5,2.65,24.65,874.0,119.53,67.2
2018,6,29,10,0,951.0,91.0,2.9,25.5,907.0,177.71,96.04
2018,6,29,10,15,956.5,91.5,3.1,26.0,934.5,235.13,136.46
2018,6,29,10,30,962.0,92.0,3.3,26.5,962.0,293.06,183.21
2018,6,29,10,45,966.5,92.0,3.5,26.95,983.0,350.7,232.18
2018,6,29,11,0,971.0,92.0,3.7,27.4,1004.0,408.3,281.5
2018,6,29,11,15,973.0,92.5,3.8,27.65,1017.5,464.96,329.66
2018,6,29,11,30,975.0,93.0,3.9,27.9,1031.0,520.93,376.2
2018,6,29,11,45,976.0,93.5,4.05,28.1,1037.0,575.52,420.65
2018,6,29,12,0,977.0,94.0,4.2,28.3,1043.0,628.98,463.07
2018,6,29,12,15,975.0,94.5,4.3,28.35,1040.5,679.24,502.32
2018,6,29,12,30,973.0,95.0,4.4,28.4,1038.0,727.66,539.33
2018,6,29,12,45,969.5,95.5,4.5,28.45,1028.0,772.9,573.35
2018,6,29,13,0,966.0,96.0,4.6,28.5,1018.0,815.66,604.31
2018,6,29,13,15,962.5,96.0,4.65,28.45,1001.5,855.28,631.85
2018,6,29,13,30,959.0,96.0,4.7,28.4,985.0,891.98,657.37
2018,6,29,13,45,954.5,95.0,4.7,28.3,961.5,923.8,679.42
2018,6,29,14,0,950.0,94.0,4.7,28.2,938.0,952.28,699.28
2018,6,29,14,15,944.0,92.5,4.7,28.0,907.5,975.45,715.99
2018,6,29,14,30,938.0,91.0,4.7,27.8,877.0,995.01,730.46
2018,6,29,14,45,930.0,90.0,4.75,27.65,841.0,1009.54,742.04
2018,6,29,15,0,922.0,89.0,4.8,27.5,805.0,1020.37,751.39
2018,6,29,15,15,911.0,87.0,4.8,27.5,763.5,1023.39,754.88
2018,6,29,15,30,900.0,85.0,4.8,27.5,722.0,1022.66,756.12
2018,6,29,15,45,887.0,83.0,4.75,26.85,676.5,1016.23,755.33
2018,6,29,16,0,874.0,81.0,4.7,26.2,631.0,1006.26,752.34
2018,6,29,16,15,857.5,78.0,4.65,25.7,582.0,988.04,743.43
2018,6,29,16,30,841.0,75.0,4.6,25.2,533.0,966.57,732.37
2018,6,29,16,45,819.5,72.0,4.55,24.75,482.5,949.17,723.95
2018,6,29,17,0,798.0,69.0,4.5,24.3,432.0,916.66,704.86
2018,6,29,17,15,768.0,65.0,4.3,23.6,380.0,871.87,676.78
2018,6,29,17,30,738.0,61.0,4.1,22.9,328.0,825.16,646.54
2018,6,29,17,45,695.0,57.0,3.95,22.25,277.0,764.59,605.05
2018,6,29,18,0,652.0,53.0,3.8,21.6,226.0,703.35,561.12
2018,6,29,18,15,586.5,47.5,3.4,20.65,178.0,627.59,503.37
2018,6,29,18,30,521.0,42.0,3.0,19.7,130.0,547.56,438.93
2018,6,29,18,45,414.5,34.0,2.6,18.75,89.5,433.35,343.6
2018,6,29,19,0,308.0,26.0,2.2,17.8,49.0,318.5,219.74
2018,6,29,19,15,167.5,15.0,2.15,17.25,26.0,135.83,0.0
2018,6,29,19,30,27.0,4.0,2.1,16.7,3.0,0.0,0.0
2018,6,29,19,45,13.5,2.0,2.05,16.15,1.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,30,4,45,65.0,6.0,1.15,12.55,7.5,0.0,0.0
2018,6,30,5,0,130.0,12.0,1.2,12.9,15.0,9.44,0.0
2018,6,30,5,15,278.5,21.5,1.35,13.7,46.5,17.8,5.28
2018,6,30,5,30,427.0,31.0,1.5,14.5,78.0,25.91,16.55
2018,6,30,5,45,514.5,37.0,1.7,15.3,122.5,33.71,24.0
2018,6,30,6,0,602.0,43.0,1.9,16.1,167.0,39.39,29.29
2018,6,30,6,15,656.5,47.5,1.75,17.05,217.0,43.64,33.09
2018,6,30,6,30,711.0,52.0,1.6,18.0,267.0,47.96,36.77
2018,6,30,6,45,748.0,55.0,1.45,18.95,318.5,50.92,39.14
2018,6,30,7,0,785.0,58.0,1.3,19.9,370.0,53.92,41.45
2018,6,30,7,15,811.0,61.0,1.15,20.95,422.0,63.17,49.05
2018,6,30,7,30,837.0,64.0,1.0,22.0,474.0,66.58,51.53
2018,6,30,7,45,856.5,66.5,0.85,23.05,524.5,69.41,53.48
2018,6,30,8,0,876.0,69.0,0.7,24.1,575.0,72.11,55.29
2018,6,30,8,15,890.5,71.0,0.8,24.85,622.5,74.25,56.7
2018,6,30,8,30,905.0,73.0,0.9,25.6,670.0,76.26,58.0
2018,6,30,8,45,916.0,75.0,1.05,26.4,714.0,78.04,59.1
2018,6,30,9,0,927.0,77.0,1.2,27.2,758.0,79.67,60.08
2018,6,30,9,15,936.5,77.5,1.25,27.75,797.0,80.24,60.27
2018,6,30,9,30,946.0,78.0,1.3,28.3,836.0,80.7,60.38
2018,6,30,9,45,953.0,79.0,1.4,28.9,870.0,114.1,62.12
2018,6,30,10,0,960.0,80.0,1.5,29.5,904.0,171.53,89.33
2018,6,30,10,15,964.5,81.0,1.6,29.85,931.0,229.43,129.16
2018,6,30,10,30,969.0,82.0,1.7,30.2,958.0,287.75,175.18
2018,6,30,10,45,972.0,83.0,1.85,30.6,978.5,345.82,223.37
2018,6,30,11,0,975.0,84.0,2.0,31.0,999.0,403.71,271.74
2018,6,30,11,15,976.5,85.0,2.15,31.2,1012.5,460.61,318.98
2018,6,30,11,30,978.0,86.0,2.3,31.4,1026.0,516.76,364.6
2018,6,30,11,45,978.5,86.0,2.4,31.6,1031.5,570.8,407.36
2018,6,30,12,0,979.0,86.0,2.5,31.8,1037.0,623.59,448.03
2018,6,30,12,15,977.0,87.0,2.7,31.8,1035.0,674.15,486.84
2018,6,30,12,30,975.0,88.0,2.9,31.8,1033.0,722.86,523.54
2018,6,30,12,45,971.5,89.0,3.05,31.85,1023.5,768.42,557.06
2018,6,30,13,0,968.0,90.0,3.2,31.9,1014.0,811.52,587.45
2018,6,30,13,15,964.5,90.0,3.3,31.8,997.5,851.07,614.41
2018,6,30,13,30,961.0,90.0,3.4,31.7,981.0,887.68,639.43
2018,6,30,13,45,956.0,89.5,3.5,31.55,957.0,919.45,661.46
2018,6,30,14,0,951.0,89.0,3.6,31.4,933.0,947.88,681.44
2018,6,30,14,15,945.0,87.5,3.7,31.2,903.0,970.95,698.22
2018,6,30,14,30,939.0,86.0,3.8,31.0,873.0,990.42,712.86
2018,6,30,14,45,930.5,85.0,3.9,30.8,837.0,1004.37,724.13
2018,6,30,15,0,922.0,84.0,4.0,30.6,801.0,1014.61,733.23
2018,6,30,15,15,911.5,83.0,4.0,30.6,760.0,1019.16,737.63
2018,6,30,15,30,901.0,82.0,4.0,30.6,719.0,1020.05,739.88
2018,6,30,15,45,886.5,80.5,4.05,29.95,673.5,1012.66,739.18
2018,6,30,16,0,872.0,79.0,4.1,29.3,628.0,1001.73,736.34
2018,6,30,16,15,853.0,77.5,4.05,28.8,579.0,982.85,727.27
2018,6,30,16,30,834.0,76.0,4.0,28.3,530.0,960.84,716.16
2018,6,30,16,45,810.5,73.0,4.0,27.8,479.0,941.58,707.16
2018,6,30,17,0,787.0,70.0,4.0,27.3,428.0,907.22,687.62
2018,6,30,17,15,755.5,66.5,3.9,26.55,376.5,861.85,660.14
2018,6,30,17,30,724.0,63.0,3.8,25.8,325.0,814.61,630.49
2018,6,30,17,45,679.5,58.5,3.7,25.05,274.0,752.23,588.61
2018,6,30,18,0,635.0,54.0,3.6,24.3,223.0,689.27,544.29
2018,6,30,18,15,567.5,48.5,3.4,23.25,175.5,612.5,487.16
2018,6,30,18,30,500.0,43.0,3.2,22.2,128.0,531.23,423.03
2018,6,30,18,45,393.0,34.5,3.0,21.15,88.0,416.55,328.51
2018,6,30,19,0,286.0,26.0,2.8,20.1,48.0,301.4,206.68
2018,6,30,19,15,155.0,14.5,2.7,19.4,25.5,126.25,0.0
2018,6,30,19,30,24.0,3.0,2.6,18.7,3.0,0.0,0.0
2018,6,30,19,45,12.0,1.5,2.5,18.0,1.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,1,4,45,42.5,5.0,1.65,13.15,6.0,0.0,0.0
2018,7,1,5,0,85.0,10.0,1.7,13.4,12.0,7.87,0.0
2018,7,1,5,15,205.0,22.0,1.85,13.95,41.0,18.04,4.97
2018,7,1,5,30,325.0,34.0,2.0,14.5,70.0,27.95,18.23
2018,7,1,5,45,402.5,43.5,2.1,15.1,110.5,35.54,25.59
2018,7,1,6,0,480.0,53.0,2.2,15.7,151.0,43.09,32.59
2018,7,1,6,15,495.5,65.0,2.25,16.4,191.0,51.87,40.44
2018,7,1,6,30,511.0,77.0,2.3,17.1,231.0,60.25,47.72
2018,7,1,6,45,588.0,79.0,2.3,17.85,287.5,61.86,48.89
2018,7,1,7,0,665.0,81.0,2.3,18.6,344.0,63.79,50.26
2018,7,1,7,15,708.5,83.0,2.3,19.35,398.0,70.73,55.91
2018,7,1,7,30,752.0,85.0,2.3,20.1,452.0,72.41,56.96
2018,7,1,7,45,774.5,88.5,2.25,20.9,501.5,74.73,58.52
2018,7,1,8,0,797.0,92.0,2.2,21.7,551.0,76.96,60.0
2018,7,1,8,15,814.5,94.5,2.25,22.4,598.0,78.32,60.76
2018,7,1,8,30,832.0,97.0,2.3,23.1,645.0,88.67,69.03
2018,7,1,8,45,845.5,99.5,2.35,23.8,688.5,90.31,69.98
2018,7,1,9,0,859.0,102.0,2.4,24.5,732.0,91.78,70.81
2018,7,1,9,15,869.0,104.5,2.45,25.15,771.0,92.96,71.42
2018,7,1,9,30,879.0,107.0,2.5,25.8,810.0,93.96,71.9
2018,7,1,9,45,887.0,108.5,2.55,26.4,843.5,124.37,72.77
2018,7,1,10,0,895.0,110.0,2.6,27.0,877.0,178.86,98.74
2018,7,1,10,15,901.0,111.5,2.7,27.5,904.5,234.02,136.91
2018,7,1,10,30,907.0,113.0,2.8,28.0,932.0,289.81,181.25
2018,7,1,10,45,911.0,114.0,2.85,28.45,952.5,345.15,227.58
2018,7,1,11,0,915.0,115.0,2.9,28.9,973.0,400.49,274.23
2018,7,1,11,15,917.5,115.5,3.0,29.15,986.5,454.73,319.76
2018,7,1,11,30,920.0,116.0,3.1,29.4,1000.0,508.45,363.88
2018,7,1,11,45,921.0,115.5,3.2,29.6,1005.5,560.07,405.42
2018,7,1,12,0,922.0,115.0,3.3,29.8,1011.0,610.65,445.07
2018,7,1,12,15,916.5,118.5,3.4,29.8,1008.0,658.79,482.3
2018,7,1,12,30,911.0,122.0,3.5,29.8,1005.0,705.09,517.34
2018,7,1,12,45,902.5,126.0,3.65,29.8,994.0,747.57,549.19
2018,7,1,13,0,894.0,130.0,3.8,29.8,983.0,787.52,578.76
2018,7,1,13,15,889.5,130.0,3.85,29.65,966.5,824.71,604.95
2018,7,1,13,30,885.0,130.0,3.9,29.5,950.0,859.09,628.87
2018,7,1,13,45,878.5,129.5,3.95,29.3,926.5,888.35,649.53
2018,7,1,14,0,872.0,129.0,4.0,29.1,903.0,914.39,668.15
2018,7,1,14,15,864.5,127.5,4.05,28.8,873.5,935.28,683.75
2018,7,1,14,30,857.0,126.0,4.1,28.5,844.0,952.72,697.25
2018,7,1,14,45,846.0,125.0,4.1,28.2,808.5,963.79,706.46
2018,7,1,15,0,835.0,124.0,4.1,27.9,773.0,985.78,723.12
2018,7,1,15,15,822.5,121.5,4.1,27.9,732.5,986.79,725.13
2018,7,1,15,30,810.0,119.0,4.1,27.9,692.0,984.16,725.05
2018,7,1,15,45,793.5,116.0,4.05,27.1,647.0,973.3,721.68
2018,7,1,16,0,777.0,113.0,4.0,26.3,602.0,958.96,716.11
2018,7,1,16,15,756.0,109.0,3.9,25.75,554.0,935.5,703.42
2018,7,1,16,30,735.0,105.0,3.8,25.2,506.0,915.9,693.41
2018,7,1,16,45,708.5,100.5,3.75,24.65,456.0,880.72,672.77
2018,7,1,17,0,682.0,96.0,3.7,24.1,406.0,843.12,650.16
2018,7,1,17,15,647.0,90.5,3.55,23.4,356.0,793.72,618.45
2018,7,1,17,30,612.0,85.0,3.4,22.7,306.0,742.82,584.76
2018,7,1,17,45,563.5,77.5,3.3,22.0,256.5,675.5,537.8
2018,7,1,18,0,515.0,70.0,3.2,21.3,207.0,608.15,488.76
2018,7,1,18,15,447.0,61.0,3.05,20.55,161.5,522.14,422.64
2018,7,1,18,30,379.0,52.0,2.9,19.8,116.0,438.25,354.84
2018,7,1,18,45,284.0,40.0,2.75,19.0,79.0,331.41,265.03
2018,7,1,19,0,189.0,28.0,2.6,18.2,42.0,228.57,157.15
2018,7,1,19,15,100.0,15.0,2.55,17.7,22.0,85.94,0.0
2018,7,1,19,30,11.0,2.0,2.5,17.2,2.0,0.0,0.0
2018,7,1,19,45,5.5,1.0,2.45,16.65,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,2,4,45,26.5,5.0,1.1,12.15,5.5,0.0,0.0
2018,7,2,5,0,53.0,10.0,1.2,12.4,11.0,7.87,0.0
2018,7,2,5,15,148.5,24.0,1.25,12.9,37.5,18.19,4.6
2018,7,2,5,30,244.0,38.0,1.3,13.4,64.0,28.8,19.03
2018,7,2,5,45,319.5,50.0,1.35,13.95,103.0,37.89,27.8
2018,7,2,6,0,395.0,62.0,1.4,14.5,142.0,46.96,36.19
2018,7,2,6,15,399.0,72.5,1.4,15.3,173.0,54.21,42.71
2018,7,2,6,30,403.0,83.0,1.4,16.1,204.0,61.17,48.73
2018,7,2,6,45,465.0,93.0,1.4,16.95,257.5,68.35,54.77
2018,7,2,7,0,527.0,103.0,1.4,17.8,311.0,77.02,61.93
2018,7,2,7,15,567.5,112.5,1.45,18.6,364.5,82.83,66.5
2018,7,2,7,30,608.0,122.0,1.5,19.4,418.0,88.43,70.81
2018,7,2,7,45,636.0,129.0,1.5,20.25,468.0,91.88,73.21
2018,7,2,8,0,664.0,136.0,1.5,21.1,518.0,95.14,75.44
2018,7,2,8,15,701.5,136.5,1.6,21.85,570.5,94.51,74.43
2018,7,2,8,30,739.0,137.0,1.7,22.6,623.0,94.01,73.57
2018,7,2,8,45,777.0,132.5,1.8,23.3,674.0,98.65,76.99
2018,7,2,9,0,815.0,128.0,1.9,24.0,725.0,95.38,73.89
2018,7,2,9,15,820.5,134.0,1.95,24.55,762.5,97.31,75.14
2018,7,2,9,30,826.0,140.0,2.0,25.1,800.0,98.97,76.17
2018,7,2,9,45,827.5,146.5,2.1,25.65,831.5,129.18,78.4
2018,7,2,10,0,829.0,153.0,2.2,26.2,863.0,183.9,105.48
2018,7,2,10,15,835.0,156.0,2.25,26.7,890.5,238.04,142.86
2018,7,2,10,30,841.0,159.0,2.3,27.2,918.0,293.04,186.18
2018,7,2,10,45,844.5,162.0,2.35,27.7,939.0,347.97,231.59
2018,7,2,11,0,848.0,165.0,2.4,28.2,960.0,403.12,277.39
2018,7,2,11,15,850.5,167.0,2.5,28.45,974.0,457.3,322.21
2018,7,2,11,30,853.0,169.0,2.6,28.7,988.0,511.23,365.85
2018,7,2,11,45,852.5,170.0,2.7,29.0,993.0,562.56,406.45
2018,7,2,12,0,852.0,171.0,2.8,29.3,998.0,612.97,445.26
2018,7,2,12,15,850.0,172.0,2.9,29.35,996.0,661.35,482.1
2018,7,2,12,30,848.0,173.0,3.0,29.4,994.0,708.21,517.03
2018,7,2,12,45,843.0,174.5,3.1,29.5,984.5,751.52,548.71
2018,7,2,13,0,838.0,176.0,3.2,29.6,975.0,792.47,578.23
2018,7,2,13,15,832.5,175.5,3.25,29.45,958.0,828.77,604.57
2018,7,2,13,30,827.0,175.0,3.3,29.3,941.0,862.13,628.32
2018,7,2,13,45,818.0,175.0,3.4,29.2,917.0,889.84,647.83
2018,7,2,14,0,809.0,175.0,3.5,29.1,893.0,914.16,665.24
2018,7,2,14,15,796.0,175.0,3.55,28.8,862.0,931.33,678.31
2018,7,2,14,30,783.0,175.0,3.6,28.5,831.0,944.79,689.16
2018,7,2,14,45,771.0,172.0,3.7,28.2,795.0,952.67,696.84
2018,7,2,15,0,759.0,169.0,3.8,27.9,759.0,966.76,708.84
2018,7,2,15,15,743.5,164.5,3.8,27.9,717.0,962.67,707.49
2018,7,2,15,30,728.0,160.0,3.8,27.9,675.0,954.96,704.03
2018,7,2,15,45,671.5,167.0,3.85,27.0,618.0,914.69,681.57
2018,7,2,16,0,615.0,174.0,3.9,26.1,561.0,870.33,656.08
2018,7,2,16,15,588.5,166.5,3.9,25.45,513.0,838.0,637.59
2018,7,2,16,30,562.0,159.0,3.9,24.8,465.0,792.72,609.56
2018,7,2,16,45,557.5,145.0,3.85,24.15,424.0,770.61,597.5
2018,7,2,17,0,553.0,131.0,3.8,23.5,383.0,745.96,583.24
2018,7,2,17,15,495.0,122.0,3.75,22.65,327.0,672.78,533.29
2018,7,2,17,30,437.0,113.0,3.7,21.8,271.0,599.67,481.86
2018,7,2,17,45,409.0,99.0,3.6,20.95,228.5,548.87,445.56
2018,7,2,18,0,381.0,85.0,3.5,20.1,186.0,497.77,407.25
2018,7,2,18,15,327.5,71.5,3.35,19.25,145.0,424.9,349.45
2018,7,2,18,30,274.0,58.0,3.2,18.4,104.0,354.46,290.52
2018,7,2,18,45,200.0,41.5,3.05,17.6,69.5,265.45,213.39
2018,7,2,19,0,126.0,25.0,2.9,16.8,35.0,172.92,118.34
2018,7,2,19,15,66.5,13.0,2.85,16.3,18.0,59.56,0.0
2018,7,2,19,30,7.0,1.0,2.8,15.8,1.0,0.0,0.0
2018,7,2,19,45,3.5,0.5,2.7,15.3,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
