Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,19,0,196.0,20.0,3.6,19.7,30.0,212.12,45.03
2018,7,22,19,15,98.0,10.0,3.5,19.25,15.0,80.96,0.0
2018,7,22,19,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,18.35,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,23,4,45,11.0,1.5,1.65,13.75,1.0,0.0,0.0
2018,7,23,5,0,22.0,3.0,1.7,13.8,2.0,0.0,0.0
2018,7,23,5,15,157.0,13.5,1.7,14.35,23.0,10.62,0.0
2018,7,23,5,30,292.0,24.0,1.7,14.9,44.0,19.92,7.93
2018,7,23,5,45,398.0,31.5,1.7,15.4,83.5,26.14,16.81
2018,7,23,6,0,504.0,39.0,1.7,15.9,123.0,32.54,22.99
2018,7,23,6,15,570.0,44.5,1.75,16.75,170.5,40.35,30.09
2018,7,23,6,30,636.0,50.0,1.8,17.6,218.0,45.44,34.61
2018,7,23,6,45,680.0,54.5,1.85,18.45,269.0,49.53,38.06
2018,7,23,7,0,724.0,59.0,1.9,19.3,320.0,53.62,41.4
2018,7,23,7,15,754.5,62.0,1.95,20.15,371.5,56.36,43.47
2018,7,23,7,30,785.0,65.0,2.0,21.0,423.0,59.09,45.49
2018,7,23,7,45,807.5,67.5,2.05,21.85,473.0,68.52,53.18
2018,7,23,8,0,830.0,70.0,2.1,22.7,523.0,71.29,55.12
2018,7,23,8,15,846.0,72.5,2.15,23.6,571.0,73.78,56.8
2018,7,23,8,30,862.0,75.0,2.2,24.5,619.0,76.13,58.35
2018,7,23,8,45,874.5,77.0,2.2,25.4,663.0,77.94,59.44
2018,7,23,9,0,887.0,79.0,2.2,26.3,707.0,79.6,60.42
2018,7,23,9,15,897.5,80.5,2.2,27.1,747.5,80.78,61.02
2018,7,23,9,30,908.0,82.0,2.2,27.9,788.0,81.82,61.53
2018,7,23,9,45,916.5,83.0,2.2,28.7,822.5,84.59,63.44
2018,7,23,10,0,925.0,84.0,2.2,29.5,857.0,141.17,73.85
2018,7,23,10,15,930.0,84.5,2.2,29.95,884.5,198.07,107.87
2018,7,23,10,30,935.0,85.0,2.2,30.4,912.0,255.49,150.99
2018,7,23,10,45,938.0,87.0,2.25,30.8,933.5,313.6,198.52
2018,7,23,11,0,941.0,89.0,2.3,31.2,955.0,371.63,247.0
2018,7,23,11,15,943.5,89.0,2.35,31.4,969.0,427.89,294.05
2018,7,23,11,30,946.0,89.0,2.4,31.6,983.0,483.55,339.66
2018,7,23,11,45,947.5,89.0,2.5,31.8,990.0,537.9,383.23
2018,7,23,12,0,949.0,89.0,2.6,32.0,997.0,591.15,424.76
2018,7,23,12,15,945.0,91.5,2.7,32.05,995.0,641.65,463.49
2018,7,23,12,30,941.0,94.0,2.8,32.1,993.0,690.21,499.88
2018,7,23,12,45,911.0,113.0,2.95,32.15,977.0,731.55,530.38
2018,7,23,13,0,881.0,132.0,3.1,32.2,961.0,768.73,557.39
2018,7,23,13,15,800.5,187.0,3.2,32.1,931.0,804.5,581.55
2018,7,23,13,30,720.0,242.0,3.3,32.0,901.0,832.96,600.27
2018,7,23,13,45,721.5,237.0,3.45,31.9,883.0,864.96,623.66
2018,7,23,14,0,723.0,232.0,3.6,31.8,865.0,894.13,645.1
2018,7,23,14,15,743.5,209.5,3.65,31.45,841.5,921.21,665.69
2018,7,23,14,30,764.0,187.0,3.7,31.1,818.0,944.86,683.2
2018,7,23,14,45,700.0,202.5,3.8,30.7,761.0,922.6,671.21
2018,7,23,15,0,636.0,218.0,3.9,30.3,704.0,894.35,655.12
2018,7,23,15,15,574.0,226.0,3.9,30.3,646.5,847.37,624.44
2018,7,23,15,30,512.0,234.0,3.9,30.3,589.0,805.78,596.87
2018,7,23,15,45,398.0,247.5,3.95,29.1,512.5,713.52,535.38
2018,7,23,16,0,284.0,261.0,4.0,27.9,436.0,596.07,453.97
2018,7,23,16,15,214.0,243.5,4.05,27.25,369.0,485.95,380.94
2018,7,23,16,30,144.0,226.0,4.1,26.6,302.0,400.09,311.69
2018,7,23,16,45,102.5,197.0,4.1,25.95,248.5,328.05,257.61
2018,7,23,17,0,61.0,168.0,4.1,25.3,195.0,233.11,183.96
2018,7,23,17,15,51.0,135.0,4.05,24.6,155.5,186.87,148.24
2018,7,23,17,30,41.0,102.0,4.0,23.9,116.0,139.85,110.89
2018,7,23,17,45,22.5,79.0,4.0,23.2,86.5,97.29,75.83
2018,7,23,18,0,4.0,56.0,4.0,22.5,57.0,47.66,34.16
2018,7,23,18,15,18.0,45.0,3.85,21.85,48.0,57.31,42.65
2018,7,23,18,30,32.0,34.0,3.7,21.2,39.0,71.97,54.54
2018,7,23,18,45,31.0,24.0,3.55,20.55,27.5,60.77,43.07
2018,7,23,19,0,30.0,14.0,3.4,19.9,16.0,43.36,0.35
2018,7,23,19,15,15.0,7.0,3.25,19.5,8.0,16.69,0.0
2018,7,23,19,30,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,24,4,45,9.0,1.5,1.5,14.5,1.0,0.0,0.0
2018,7,24,5,0,18.0,3.0,1.6,14.7,2.0,0.0,0.0
2018,7,24,5,15,141.5,13.5,1.7,15.15,22.0,10.62,0.0
2018,7,24,5,30,265.0,24.0,1.8,15.6,42.0,19.87,7.26
2018,7,24,5,45,374.0,32.5,1.9,16.1,81.0,26.86,17.32
2018,7,24,6,0,483.0,41.0,2.0,16.6,120.0,34.0,24.16
2018,7,24,6,15,553.0,47.0,2.05,17.35,168.0,38.99,28.81
2018,7,24,6,30,623.0,53.0,2.1,18.1,216.0,47.75,36.56
2018,7,24,6,45,670.5,57.0,2.1,18.85,267.5,51.37,39.61
2018,7,24,7,0,718.0,61.0,2.1,19.6,319.0,55.05,42.59
2018,7,24,7,15,739.0,66.0,2.25,20.6,367.5,59.04,45.71
2018,7,24,7,30,760.0,71.0,2.4,21.6,416.0,62.89,48.63
2018,7,24,7,45,797.0,70.5,2.55,22.55,470.0,63.13,48.45
2018,7,24,8,0,834.0,70.0,2.7,23.5,524.0,71.36,55.01
2018,7,24,8,15,767.0,100.5,2.8,24.35,548.0,81.63,63.2
2018,7,24,8,30,700.0,131.0,2.9,25.2,572.0,90.66,70.25
2018,7,24,8,45,740.0,128.5,3.05,26.0,624.5,96.33,74.47
2018,7,24,9,0,780.0,126.0,3.2,26.8,677.0,94.29,72.35
2018,7,24,9,15,845.5,104.0,3.3,27.45,733.0,92.33,70.39
2018,7,24,9,30,911.0,82.0,3.4,28.1,789.0,81.93,61.6
2018,7,24,9,45,915.0,85.5,3.5,28.8,822.5,84.56,63.43
2018,7,24,10,0,919.0,89.0,3.6,29.5,856.0,142.14,75.28
2018,7,24,10,15,925.0,90.0,3.65,30.0,884.5,199.28,109.34
2018,7,24,10,30,931.0,91.0,3.7,30.5,913.0,257.09,152.82
2018,7,24,10,45,935.5,92.0,3.8,31.05,935.0,314.93,200.29
2018,7,24,11,0,940.0,93.0,3.9,31.6,957.0,372.85,248.95
2018,7,24,11,15,943.0,93.0,4.0,31.8,971.5,429.4,296.76
2018,7,24,11,30,946.0,93.0,4.1,32.0,986.0,485.41,343.26
2018,7,24,11,45,947.5,92.5,4.2,32.2,992.5,539.59,387.3
2018,7,24,12,0,949.0,92.0,4.3,32.4,999.0,592.65,429.3
2018,7,24,12,15,948.0,93.0,4.35,32.45,998.5,643.98,469.09
2018,7,24,12,30,947.0,94.0,4.4,32.5,998.0,693.58,506.65
2018,7,24,12,45,944.5,94.0,4.5,32.55,989.0,739.38,540.9
2018,7,24,13,0,942.0,94.0,4.6,32.6,980.0,782.78,572.73
2018,7,24,13,15,939.5,93.5,4.65,32.5,964.5,823.14,600.52
2018,7,24,13,30,937.0,93.0,4.7,32.4,949.0,860.66,626.4
2018,7,24,13,45,933.0,92.5,4.7,32.3,926.5,893.91,649.18
2018,7,24,14,0,929.0,92.0,4.7,32.2,904.0,923.93,669.85
2018,7,24,14,15,923.0,90.5,4.75,32.0,874.5,947.76,687.17
2018,7,24,14,30,917.0,89.0,4.8,31.8,845.0,968.01,702.32
2018,7,24,14,45,909.5,87.5,4.8,31.6,809.5,983.18,713.95
2018,7,24,15,0,902.0,86.0,4.8,31.4,774.0,994.65,723.36
2018,7,24,15,15,891.5,84.0,4.8,31.4,733.0,998.87,727.6
2018,7,24,15,30,881.0,82.0,4.8,31.4,692.0,999.34,729.62
2018,7,24,15,45,867.5,80.0,4.8,30.75,647.0,993.09,729.37
2018,7,24,16,0,854.0,78.0,4.8,30.1,602.0,983.28,726.94
2018,7,24,16,15,837.0,75.5,4.75,29.6,553.5,965.84,718.66
2018,7,24,16,30,820.0,73.0,4.7,29.1,505.0,945.19,708.26
2018,7,24,16,45,796.5,69.5,4.65,28.6,454.0,925.74,698.64
2018,7,24,17,0,773.0,66.0,4.6,28.1,403.0,891.2,678.39
2018,7,24,17,15,740.0,63.0,4.4,27.35,351.5,845.53,649.89
2018,7,24,17,30,707.0,60.0,4.2,26.6,300.0,798.0,619.17
2018,7,24,17,45,660.0,54.5,4.0,25.85,249.0,732.32,573.79
2018,7,24,18,0,613.0,49.0,3.8,25.1,198.0,666.26,525.8
2018,7,24,18,15,540.0,43.5,3.45,24.2,151.5,585.37,463.41
2018,7,24,18,30,467.0,38.0,3.1,23.3,105.0,500.47,393.95
2018,7,24,18,45,344.0,28.5,2.75,22.4,67.5,373.07,282.13
2018,7,24,19,0,221.0,19.0,2.4,21.5,30.0,228.23,0.0
2018,7,24,19,15,110.5,9.5,2.35,21.05,15.0,89.87,0.0
2018,7,24,19,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,25,4,45,13.0,1.5,1.45,14.8,1.0,0.0,0.0
2018,7,25,5,0,26.0,3.0,1.5,15.0,2.0,0.0,0.0
2018,7,25,5,15,178.0,13.0,1.65,15.6,23.0,10.23,0.0
2018,7,25,5,30,330.0,23.0,1.8,16.2,44.0,19.23,6.11
2018,7,25,5,45,440.0,29.5,1.95,16.8,84.5,26.89,17.23
2018,7,25,6,0,550.0,36.0,2.1,17.4,125.0,33.07,23.24
2018,7,25,6,15,615.5,41.0,2.15,18.25,174.0,37.84,27.67
2018,7,25,6,30,681.0,46.0,2.2,19.1,223.0,42.7,31.98
2018,7,25,6,45,723.0,49.5,2.25,19.9,274.5,46.18,34.9
2018,7,25,7,0,765.0,53.0,2.3,20.7,326.0,49.69,37.75
2018,7,25,7,15,794.0,56.0,2.55,21.75,378.5,58.56,45.09
2018,7,25,7,30,823.0,59.0,2.8,22.8,431.0,62.16,47.78
2018,7,25,7,45,844.5,61.0,3.05,23.8,482.0,64.82,49.64
2018,7,25,8,0,866.0,63.0,3.3,24.8,533.0,67.39,51.4
2018,7,25,8,15,882.0,64.5,3.45,25.7,581.5,69.4,52.69
2018,7,25,8,30,898.0,66.0,3.6,26.6,630.0,71.31,53.89
2018,7,25,8,45,910.0,68.5,3.8,27.55,675.5,73.63,55.42
2018,7,25,9,0,922.0,71.0,4.0,28.5,721.0,75.81,56.82
2018,7,25,9,15,929.5,73.0,4.15,29.2,761.0,77.38,57.79
2018,7,25,9,30,937.0,75.0,4.3,29.9,801.0,78.8,58.63
2018,7,25,9,45,942.5,77.5,4.5,30.6,835.5,80.28,59.53
2018,7,25,10,0,948.0,80.0,4.7,31.3,870.0,138.48,71.49
2018,7,25,10,15,952.5,81.5,4.75,31.7,898.5,197.34,106.26
2018,7,25,10,30,957.0,83.0,4.8,32.1,927.0,256.68,150.78
2018,7,25,10,45,931.0,103.5,4.85,32.45,941.0,319.56,203.1
2018,7,25,11,0,905.0,124.0,4.9,32.8,955.0,379.06,253.69
2018,7,25,11,15,871.5,150.0,4.95,32.9,960.5,435.3,301.62
2018,7,25,11,30,838.0,176.0,5.0,33.0,966.0,490.71,347.54
2018,7,25,11,45,860.0,162.5,5.05,33.15,978.5,544.14,390.42
2018,7,25,12,0,882.0,149.0,5.1,33.3,991.0,593.69,429.78
2018,7,25,12,15,916.5,124.5,5.1,33.3,999.0,647.23,471.33
2018,7,25,12,30,951.0,100.0,5.1,33.3,1007.0,700.28,511.81
2018,7,25,12,45,949.0,100.5,5.15,33.3,998.5,747.26,547.02
2018,7,25,13,0,947.0,101.0,5.2,33.3,990.0,791.92,579.98
2018,7,25,13,15,951.5,95.5,5.2,33.1,976.0,833.91,609.15
2018,7,25,13,30,956.0,90.0,5.2,32.9,962.0,873.2,636.36
2018,7,25,13,45,951.0,90.0,5.2,32.75,939.0,906.69,659.56
2018,7,25,14,0,946.0,90.0,5.2,32.6,916.0,936.86,680.6
2018,7,25,14,15,940.0,88.5,5.2,32.3,886.0,961.17,698.27
2018,7,25,14,30,934.0,87.0,5.2,32.0,856.0,981.82,713.71
2018,7,25,14,45,925.5,86.0,5.2,31.7,819.5,996.92,725.68
2018,7,25,15,0,917.0,85.0,5.2,31.4,783.0,1008.26,735.37
2018,7,25,15,15,898.0,87.0,5.2,31.4,739.5,1008.81,737.25
2018,7,25,15,30,879.0,89.0,5.2,31.4,696.0,1005.59,736.87
2018,7,25,15,45,873.0,83.5,5.15,30.5,652.0,1002.99,739.49
2018,7,25,16,0,867.0,78.0,5.1,29.6,608.0,996.62,739.75
2018,7,25,16,15,833.5,79.0,5.0,28.95,554.0,966.82,723.14
2018,7,25,16,30,800.0,80.0,4.9,28.3,500.0,946.62,713.15
2018,7,25,16,45,755.5,80.0,4.75,27.65,444.0,898.45,683.25
2018,7,25,17,0,711.0,80.0,4.6,27.0,388.0,847.81,651.21
2018,7,25,17,15,652.5,76.5,4.3,26.25,331.0,783.84,608.61
2018,7,25,17,30,594.0,73.0,4.0,25.5,274.0,713.2,559.97
2018,7,25,17,45,527.5,66.0,3.7,24.75,222.0,630.07,500.15
2018,7,25,18,0,461.0,59.0,3.4,24.0,170.0,548.02,438.53
2018,7,25,18,15,389.5,50.5,3.15,23.2,128.5,461.33,370.4
2018,7,25,18,30,318.0,42.0,2.9,22.4,87.0,377.44,300.93
2018,7,25,18,45,205.0,29.0,2.65,21.65,53.5,255.14,193.1
2018,7,25,19,0,92.0,16.0,2.4,20.9,20.0,119.55,0.0
2018,7,25,19,15,46.0,8.0,2.35,20.4,10.0,40.59,0.0
2018,7,25,19,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.25,19.4,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.05,17.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,26,4,45,4.5,0.5,1.8,13.8,0.5,0.0,0.0
2018,7,26,5,0,9.0,1.0,1.8,13.9,1.0,0.0,0.0
2018,7,26,5,15,87.0,12.5,1.8,14.4,17.5,9.83,0.0
2018,7,26,5,30,165.0,24.0,1.8,14.9,34.0,18.24,4.76
2018,7,26,5,45,264.5,35.5,1.8,15.4,69.5,27.12,17.48
2018,7,26,6,0,364.0,47.0,1.8,15.9,105.0,38.09,27.77
2018,7,26,6,15,429.5,56.5,1.8,16.7,149.5,45.36,34.47
2018,7,26,6,30,495.0,66.0,1.8,17.5,194.0,52.55,40.86
2018,7,26,6,45,549.5,73.5,1.8,18.35,245.0,58.01,45.52
2018,7,26,7,0,604.0,81.0,1.8,19.2,296.0,63.43,49.97
2018,7,26,7,15,665.5,82.0,1.9,20.2,353.0,64.39,50.41
2018,7,26,7,30,727.0,83.0,2.0,21.2,410.0,70.98,55.66
2018,7,26,7,45,758.5,85.5,2.1,22.25,462.5,72.8,56.73
2018,7,26,8,0,790.0,88.0,2.2,23.3,515.0,74.63,57.81
2018,7,26,8,15,810.0,90.5,2.25,24.15,564.0,76.17,58.69
2018,7,26,8,30,830.0,93.0,2.3,25.0,613.0,77.65,59.51
2018,7,26,8,45,845.0,96.0,2.4,25.9,658.5,88.44,68.01
2018,7,26,9,0,860.0,99.0,2.5,26.8,704.0,90.41,69.17
2018,7,26,9,15,871.5,100.5,2.55,27.65,744.5,91.28,69.46
2018,7,26,9,30,883.0,102.0,2.6,28.5,785.0,92.01,69.65
2018,7,26,9,45,891.0,105.0,2.7,29.3,820.5,93.27,70.29
2018,7,26,10,0,899.0,108.0,2.8,30.1,856.0,148.09,80.92
2018,7,26,10,15,906.0,109.0,2.9,30.8,885.0,204.67,113.77
2018,7,26,10,30,913.0,110.0,3.0,31.5,914.0,262.03,156.13
2018,7,26,10,45,918.0,111.0,3.15,32.25,936.5,319.44,202.51
2018,7,26,11,0,923.0,112.0,3.3,33.0,959.0,377.0,250.13
2018,7,26,11,15,926.5,113.0,3.35,33.25,974.5,433.94,297.45
2018,7,26,11,30,930.0,114.0,3.4,33.5,990.0,490.48,343.53
2018,7,26,11,45,931.0,115.0,3.5,33.8,997.0,545.19,387.14
2018,7,26,12,0,932.0,116.0,3.6,34.1,1004.0,598.87,428.75
2018,7,26,12,15,932.5,115.5,3.65,34.1,1003.5,649.95,467.83
2018,7,26,12,30,933.0,115.0,3.7,34.1,1003.0,699.44,504.84
2018,7,26,12,45,931.5,115.0,3.75,34.1,995.0,746.07,539.05
2018,7,26,13,0,930.0,115.0,3.8,34.1,987.0,790.44,571.07
2018,7,26,13,15,926.0,114.5,3.9,33.95,970.5,829.96,598.66
2018,7,26,13,30,922.0,114.0,4.0,33.8,954.0,866.57,623.85
2018,7,26,13,45,916.5,113.5,4.05,33.65,930.5,898.81,646.0
2018,7,26,14,0,911.0,113.0,4.1,33.5,907.0,927.76,666.07
2018,7,26,14,15,904.0,111.0,4.2,33.15,876.5,950.47,683.01
2018,7,26,14,30,897.0,109.0,4.3,32.8,846.0,969.56,697.82
2018,7,26,14,45,887.5,107.0,4.35,32.45,809.5,982.56,708.62
2018,7,26,15,0,878.0,105.0,4.4,32.1,773.0,991.81,717.21
2018,7,26,15,15,854.0,108.0,4.4,32.1,728.0,988.35,716.43
2018,7,26,15,30,830.0,111.0,4.4,32.1,683.0,995.1,722.6
2018,7,26,15,45,810.0,108.5,4.4,31.1,635.5,982.1,718.82
2018,7,26,16,0,790.0,106.0,4.4,30.1,588.0,965.44,712.8
2018,7,26,16,15,777.5,99.5,4.35,29.4,541.0,948.2,705.31
2018,7,26,16,30,765.0,93.0,4.3,28.7,494.0,927.57,695.51
2018,7,26,16,45,740.0,87.5,4.25,28.0,442.5,892.31,675.54
2018,7,26,17,0,715.0,82.0,4.2,27.3,391.0,854.32,653.31
2018,7,26,17,15,678.5,76.5,4.0,26.35,339.0,809.55,625.59
2018,7,26,17,30,642.0,71.0,3.8,25.4,287.0,756.88,591.14
2018,7,26,17,45,588.0,64.5,3.55,24.45,236.0,685.2,540.93
2018,7,26,18,0,534.0,58.0,3.3,23.5,185.0,613.81,488.42
2018,7,26,18,15,439.0,50.0,3.1,22.6,137.5,504.75,404.05
2018,7,26,18,30,344.0,42.0,2.9,21.7,90.0,399.64,318.42
2018,7,26,18,45,233.5,29.5,2.65,20.75,56.0,283.26,213.52
2018,7,26,19,0,123.0,17.0,2.4,19.8,22.0,145.51,0.0
2018,7,26,19,15,61.5,8.5,2.3,19.35,11.0,52.53,0.0
2018,7,26,19,30,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.05,18.4,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,27,5,15,105.5,10.5,2.55,12.65,17.0,8.26,0.0
2018,7,27,5,30,211.0,21.0,2.6,13.1,34.0,17.25,3.35
2018,7,27,5,45,330.0,31.0,2.65,13.55,73.0,25.48,16.16
2018,7,27,6,0,449.0,41.0,2.7,14.0,112.0,33.82,24.2
2018,7,27,6,15,473.5,51.0,2.75,14.8,150.0,41.44,31.26
2018,7,27,6,30,498.0,61.0,2.8,15.6,188.0,48.78,37.84
2018,7,27,6,45,521.0,72.5,2.9,16.35,232.0,56.93,44.94
2018,7,27,7,0,544.0,84.0,3.0,17.1,276.0,64.73,51.55
2018,7,27,7,15,582.0,93.5,3.05,17.95,328.5,71.0,56.66
2018,7,27,7,30,620.0,103.0,3.1,18.8,381.0,77.05,61.47
2018,7,27,7,45,671.5,105.0,3.15,19.6,439.0,78.2,62.01
2018,7,27,8,0,723.0,107.0,3.2,20.4,497.0,79.49,62.67
2018,7,27,8,15,784.0,98.0,3.25,21.2,557.0,80.5,63.1
2018,7,27,8,30,845.0,89.0,3.3,22.0,617.0,84.28,65.86
2018,7,27,8,45,858.5,92.5,3.35,22.75,662.5,86.78,67.55
2018,7,27,9,0,872.0,96.0,3.4,23.5,708.0,89.08,69.06
2018,7,27,9,15,885.5,96.0,3.5,24.25,749.0,89.25,68.82
2018,7,27,9,30,899.0,96.0,3.6,25.0,790.0,89.33,68.52
2018,7,27,9,45,910.0,96.5,3.65,25.7,826.0,89.51,68.33
2018,7,27,10,0,921.0,97.0,3.7,26.4,862.0,142.95,78.01
2018,7,27,10,15,927.5,98.5,3.8,26.95,891.5,200.93,112.12
2018,7,27,10,30,934.0,100.0,3.9,27.5,921.0,259.65,156.35
2018,7,27,10,45,939.0,100.0,3.95,28.0,943.0,317.6,204.33
2018,7,27,11,0,944.0,100.0,4.0,28.5,965.0,375.65,253.7
2018,7,27,11,15,947.0,101.0,4.1,28.85,980.0,433.45,302.87
2018,7,27,11,30,950.0,102.0,4.2,29.2,995.0,490.76,350.7
2018,7,27,11,45,952.0,102.0,4.25,29.55,1002.5,546.2,395.85
2018,7,27,12,0,954.0,102.0,4.3,29.9,1010.0,600.59,438.9
2018,7,27,12,15,955.5,100.5,4.4,30.0,1009.5,652.32,479.43
2018,7,27,12,30,957.0,99.0,4.5,30.1,1009.0,702.4,517.79
2018,7,27,12,45,957.5,98.0,4.55,30.15,1001.5,750.29,553.72
2018,7,27,13,0,958.0,97.0,4.6,30.2,994.0,795.95,587.34
2018,7,27,13,15,955.5,96.0,4.65,30.15,978.0,836.8,615.62
2018,7,27,13,30,953.0,95.0,4.7,30.1,962.0,874.74,641.9
2018,7,27,13,45,949.0,94.0,4.75,30.0,939.0,908.3,665.39
2018,7,27,14,0,945.0,93.0,4.8,29.9,916.0,938.54,686.74
2018,7,27,14,15,940.0,91.5,4.85,29.7,886.5,963.91,705.27
2018,7,27,14,30,935.0,90.0,4.9,29.5,857.0,985.69,721.6
2018,7,27,14,45,927.5,88.0,4.9,29.3,820.5,1000.86,733.34
2018,7,27,15,0,920.0,86.0,4.9,29.1,784.0,1012.21,742.8
2018,7,27,15,15,909.5,84.5,4.9,29.1,742.5,1017.35,747.74
2018,7,27,15,30,899.0,83.0,4.9,29.1,701.0,1018.7,750.4
2018,7,27,15,45,886.5,80.0,4.75,28.5,655.0,1012.47,748.82
2018,7,27,16,0,874.0,77.0,4.6,27.9,609.0,1002.53,744.95
2018,7,27,16,15,857.5,74.5,4.5,27.35,560.0,985.6,737.09
2018,7,27,16,30,841.0,72.0,4.4,26.8,511.0,965.36,727.01
2018,7,27,16,45,817.5,69.0,4.3,26.3,459.0,946.4,717.62
2018,7,27,17,0,794.0,66.0,4.2,25.8,407.0,912.31,697.55
2018,7,27,17,15,754.5,62.5,4.0,24.95,352.5,859.19,664.05
2018,7,27,17,30,715.0,59.0,3.8,24.1,298.0,804.37,628.21
2018,7,27,17,45,666.0,54.0,3.6,23.2,246.5,737.26,581.78
2018,7,27,18,0,617.0,49.0,3.4,22.3,195.0,669.75,532.47
2018,7,27,18,15,538.0,43.0,3.25,21.35,147.5,583.12,465.55
2018,7,27,18,30,459.0,37.0,3.1,20.4,100.0,492.43,390.89
2018,7,27,18,45,304.5,27.0,2.95,19.4,61.5,339.25,254.39
2018,7,27,19,0,150.0,17.0,2.8,18.4,23.0,130.63,0.0
2018,7,27,19,15,75.0,8.5,2.8,17.85,11.5,6.69,0.0
2018,7,27,19,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,28,5,15,92.0,11.0,2.25,12.0,16.5,8.65,0.0
2018,7,28,5,30,184.0,22.0,2.3,12.5,33.0,18.08,2.64
2018,7,28,5,45,273.0,34.5,2.4,13.0,68.0,28.2,18.44
2018,7,28,6,0,362.0,47.0,2.5,13.5,103.0,38.17,28.06
2018,7,28,6,15,414.5,59.5,2.45,14.15,146.5,47.71,36.89
2018,7,28,6,30,467.0,72.0,2.4,14.8,190.0,56.98,45.25
2018,7,28,6,45,527.0,80.5,2.4,15.5,242.5,63.05,50.51
2018,7,28,7,0,587.0,89.0,2.4,16.2,295.0,69.06,55.55
2018,7,28,7,15,627.0,95.0,2.4,17.1,347.0,72.87,58.49
2018,7,28,7,30,667.0,101.0,2.4,18.0,399.0,76.63,61.3
2018,7,28,7,45,716.5,102.0,2.35,18.85,457.0,77.22,61.36
2018,7,28,8,0,766.0,103.0,2.3,19.7,515.0,84.47,67.09
2018,7,28,8,15,786.0,107.5,2.3,20.6,564.5,86.94,68.69
2018,7,28,8,30,806.0,112.0,2.3,21.5,614.0,89.27,70.16
2018,7,28,8,45,821.0,115.5,2.25,22.4,659.5,90.68,70.87
2018,7,28,9,0,836.0,119.0,2.2,23.3,705.0,91.97,71.47
2018,7,28,9,15,838.0,126.5,2.2,24.1,743.0,95.05,73.6
2018,7,28,9,30,840.0,134.0,2.2,24.9,781.0,97.81,75.44
2018,7,28,9,45,836.0,144.0,2.25,25.7,812.5,101.41,77.98
2018,7,28,10,0,832.0,154.0,2.3,26.5,844.0,155.07,90.22
2018,7,28,10,15,838.5,157.0,2.35,27.1,873.0,210.82,122.89
2018,7,28,10,30,845.0,160.0,2.4,27.7,902.0,267.54,164.91
2018,7,28,10,45,849.0,162.5,2.45,28.3,923.5,324.1,210.69
2018,7,28,11,0,853.0,165.0,2.5,28.9,945.0,380.97,257.74
2018,7,28,11,15,855.5,166.5,2.6,29.3,959.5,436.75,303.99
2018,7,28,11,30,858.0,168.0,2.7,29.7,974.0,492.27,349.1
2018,7,28,11,45,858.0,169.5,2.8,30.1,980.5,546.1,391.82
2018,7,28,12,0,858.0,171.0,2.9,30.5,987.0,599.0,432.63
2018,7,28,12,15,866.5,165.5,2.95,30.75,989.0,650.71,471.62
2018,7,28,12,30,875.0,160.0,3.0,31.0,991.0,692.81,503.3
2018,7,28,12,45,884.0,153.0,3.1,31.25,986.0,740.56,538.15
2018,7,28,13,0,893.0,146.0,3.2,31.5,981.0,786.65,571.18
2018,7,28,13,15,889.0,145.5,3.3,31.45,965.0,825.76,599.26
2018,7,28,13,30,885.0,145.0,3.4,31.4,949.0,862.04,624.11
2018,7,28,13,45,879.5,143.0,3.45,31.4,925.0,892.77,644.94
2018,7,28,14,0,874.0,141.0,3.5,31.4,901.0,920.19,663.67
2018,7,28,14,15,866.5,139.0,3.55,31.2,870.5,942.38,679.65
2018,7,28,14,30,859.0,137.0,3.6,31.0,840.0,975.43,702.86
2018,7,28,14,45,819.5,147.0,3.7,30.75,794.0,972.28,703.11
2018,7,28,15,0,780.0,157.0,3.8,30.5,748.0,964.11,700.46
2018,7,28,15,15,693.5,178.0,3.8,30.5,682.0,926.79,677.43
2018,7,28,15,30,607.0,199.0,3.8,30.5,616.0,873.98,644.03
2018,7,28,15,45,625.0,176.0,3.8,29.75,579.5,877.86,650.7
2018,7,28,16,0,643.0,153.0,3.8,29.0,543.0,877.81,654.51
2018,7,28,16,15,603.5,148.0,3.75,28.45,489.5,835.32,628.61
2018,7,28,16,30,564.0,143.0,3.7,27.9,436.0,789.93,600.54
2018,7,28,16,45,534.0,133.0,3.7,27.3,387.5,735.38,565.7
2018,7,28,17,0,504.0,123.0,3.7,26.7,339.0,690.7,537.13
2018,7,28,17,15,452.5,109.5,3.5,25.8,284.0,618.79,487.48
2018,7,28,17,30,401.0,96.0,3.3,24.9,229.0,546.56,435.96
2018,7,28,17,45,387.5,83.0,3.15,24.05,193.0,511.3,410.91
2018,7,28,18,0,374.0,70.0,3.0,23.2,157.0,475.18,383.37
2018,7,28,18,15,309.0,57.0,2.85,22.25,117.0,392.84,317.61
2018,7,28,18,30,244.0,44.0,2.7,21.3,77.0,314.1,251.17
2018,7,28,18,45,147.5,28.0,2.55,20.3,45.5,208.11,153.16
2018,7,28,19,0,51.0,12.0,2.4,19.3,14.0,49.29,0.0
2018,7,28,19,15,25.5,6.0,2.35,18.75,7.0,4.72,0.0
2018,7,28,19,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,29,5,15,79.5,10.0,1.65,13.75,14.5,7.87,0.0
2018,7,29,5,30,159.0,20.0,1.7,14.1,29.0,15.28,0.12
2018,7,29,5,45,232.5,33.0,1.75,14.45,61.0,25.16,15.67
2018,7,29,6,0,306.0,46.0,1.8,14.8,93.0,34.98,25.1
2018,7,29,6,15,414.0,54.5,1.8,15.45,143.5,43.75,33.2
2018,7,29,6,30,522.0,63.0,1.8,16.1,194.0,50.64,39.4
2018,7,29,6,45,551.0,73.0,1.8,16.8,240.0,57.77,45.6
2018,7,29,7,0,580.0,83.0,1.8,17.5,286.0,64.62,51.38
2018,7,29,7,15,588.0,96.5,1.85,18.4,330.5,73.32,58.58
2018,7,29,7,30,596.0,110.0,1.9,19.3,375.0,81.52,65.19
2018,7,29,7,45,612.0,121.5,1.9,20.2,422.5,88.03,70.24
2018,7,29,8,0,628.0,133.0,1.9,21.1,470.0,94.13,74.87
2018,7,29,8,15,677.0,131.5,1.9,21.95,525.5,92.46,72.93
2018,7,29,8,30,726.0,130.0,1.9,22.8,581.0,91.08,71.29
2018,7,29,8,45,794.0,114.0,1.95,23.65,641.0,89.03,69.13
2018,7,29,9,0,862.0,98.0,2.0,24.5,701.0,89.94,69.44
2018,7,29,9,15,878.5,98.0,2.05,25.25,743.5,90.17,69.24
2018,7,29,9,30,895.0,98.0,2.1,26.0,786.0,90.32,69.0
2018,7,29,9,45,895.5,104.0,2.15,26.75,819.0,92.99,70.82
2018,7,29,10,0,896.0,110.0,2.2,27.5,852.0,145.23,80.82
2018,7,29,10,15,902.5,111.5,2.3,28.05,881.0,202.1,113.36
2018,7,29,10,30,909.0,113.0,2.4,28.6,910.0,259.7,155.97
2018,7,29,10,45,914.0,114.0,2.45,29.2,932.0,317.17,202.66
2018,7,29,11,0,919.0,115.0,2.5,29.8,954.0,374.8,250.7
2018,7,29,11,15,921.5,115.5,2.6,29.95,968.5,431.13,298.14
2018,7,29,11,30,924.0,116.0,2.7,30.1,983.0,486.93,344.3
2018,7,29,11,45,908.5,127.5,2.85,30.3,985.0,540.3,387.65
2018,7,29,12,0,893.0,139.0,3.0,30.5,987.0,591.2,427.9
2018,7,29,12,15,836.0,178.0,3.1,30.35,971.5,641.22,466.23
2018,7,29,12,30,779.0,217.0,3.2,30.2,956.0,686.48,499.92
2018,7,29,12,45,783.5,211.5,3.3,30.0,949.0,725.35,529.65
2018,7,29,13,0,788.0,206.0,3.4,29.8,942.0,767.6,561.15
2018,7,29,13,15,746.5,228.5,3.45,29.6,916.5,803.34,586.46
2018,7,29,13,30,705.0,251.0,3.5,29.4,891.0,827.3,603.65
2018,7,29,13,45,698.5,246.0,3.55,29.15,866.5,852.38,622.54
2018,7,29,14,0,692.0,241.0,3.6,28.9,842.0,874.12,639.13
2018,7,29,14,15,707.5,222.0,3.65,28.7,818.0,899.62,658.73
2018,7,29,14,30,723.0,203.0,3.7,28.5,794.0,921.92,675.65
2018,7,29,14,45,729.5,188.0,3.75,28.25,761.5,936.25,687.14
2018,7,29,15,0,736.0,173.0,3.8,28.0,729.0,946.97,696.48
2018,7,29,15,15,739.5,158.0,3.8,28.0,690.5,950.97,700.58
2018,7,29,15,30,743.0,143.0,3.8,28.0,652.0,951.09,702.33
2018,7,29,15,45,751.0,129.0,3.8,27.2,613.0,953.08,707.79
2018,7,29,16,0,759.0,115.0,3.8,26.4,574.0,944.17,706.09
2018,7,29,16,15,748.5,107.0,3.8,25.85,527.5,927.39,698.52
2018,7,29,16,30,738.0,99.0,3.8,25.3,481.0,907.24,688.67
2018,7,29,16,45,708.0,94.0,3.75,24.7,429.5,875.02,670.19
2018,7,29,17,0,678.0,89.0,3.7,24.1,378.0,833.53,644.85
2018,7,29,17,15,644.0,82.5,3.6,23.4,327.5,784.0,613.02
2018,7,29,17,30,610.0,76.0,3.5,22.7,277.0,732.91,578.91
2018,7,29,17,45,536.5,69.5,3.4,22.0,223.5,643.34,514.39
2018,7,29,18,0,463.0,63.0,3.3,21.3,170.0,554.81,447.65
2018,7,29,18,15,382.5,52.0,3.15,20.7,125.5,456.69,369.52
2018,7,29,18,30,302.0,41.0,3.0,20.1,81.0,358.75,287.54
2018,7,29,18,45,197.0,28.0,2.85,19.45,49.5,247.83,181.47
2018,7,29,19,0,92.0,15.0,2.7,18.8,18.0,83.65,0.0
2018,7,29,19,15,46.0,7.5,2.6,18.4,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,30,5,15,84.5,10.5,1.95,13.6,15.0,8.26,0.0
2018,7,30,5,30,169.0,21.0,2.0,13.9,30.0,16.02,0.0
2018,7,30,5,45,263.5,32.5,2.1,14.15,64.0,26.55,16.77
2018,7,30,6,0,358.0,44.0,2.2,14.4,98.0,35.76,25.78
2018,7,30,6,15,429.5,53.5,2.1,14.95,143.0,43.13,32.69
2018,7,30,6,30,501.0,63.0,2.0,15.5,188.0,50.45,39.32
2018,7,30,6,45,552.0,71.0,1.95,16.0,238.0,56.32,44.48
2018,7,30,7,0,603.0,79.0,1.9,16.5,288.0,62.11,49.39
2018,7,30,7,15,657.5,81.0,1.9,17.3,343.0,63.66,50.42
2018,7,30,7,30,712.0,83.0,1.9,18.1,398.0,70.79,56.25
2018,7,30,7,45,634.5,116.0,1.85,18.9,422.5,84.87,67.93
2018,7,30,8,0,557.0,149.0,1.8,19.7,447.0,103.18,82.98
2018,7,30,8,15,692.0,120.0,1.85,20.6,525.0,85.74,67.65
2018,7,30,8,30,827.0,91.0,1.9,21.5,603.0,76.4,59.34
2018,7,30,8,45,850.5,90.0,2.0,22.4,651.0,85.08,66.21
2018,7,30,9,0,874.0,89.0,2.1,23.3,699.0,85.13,65.81
2018,7,30,9,15,886.0,90.5,2.15,24.25,740.0,86.21,66.28
2018,7,30,9,30,898.0,92.0,2.2,25.2,781.0,87.16,66.65
2018,7,30,9,45,907.5,93.0,2.3,26.15,816.5,87.63,66.64
2018,7,30,10,0,917.0,94.0,2.4,27.1,852.0,137.25,74.64
2018,7,30,10,15,923.0,95.5,2.5,27.95,881.0,195.11,107.46
2018,7,30,10,30,929.0,97.0,2.6,28.8,910.0,253.65,150.62
2018,7,30,10,45,933.0,98.0,2.7,29.6,932.0,311.84,197.93
2018,7,30,11,0,937.0,99.0,2.8,30.4,954.0,370.04,246.5
2018,7,30,11,15,939.5,100.0,2.85,30.95,968.5,427.49,294.4
2018,7,30,11,30,942.0,101.0,2.9,31.5,983.0,484.37,340.81
2018,7,30,11,45,942.5,101.5,3.0,32.0,989.5,539.19,384.57
2018,7,30,12,0,943.0,102.0,3.1,32.5,996.0,592.82,426.12
2018,7,30,12,15,938.5,104.5,3.15,32.7,994.0,643.56,464.76
2018,7,30,12,30,934.0,107.0,3.2,32.9,992.0,692.29,500.92
2018,7,30,12,45,927.0,110.5,3.25,33.1,982.0,737.89,533.98
2018,7,30,13,0,920.0,114.0,3.3,33.3,972.0,780.92,564.56
2018,7,30,13,15,916.0,113.5,3.35,33.25,955.5,820.18,591.58
2018,7,30,13,30,912.0,113.0,3.4,33.2,939.0,856.54,616.09
2018,7,30,13,45,907.0,112.0,3.45,33.2,916.0,888.53,637.61
2018,7,30,14,0,902.0,111.0,3.5,33.2,893.0,917.24,657.05
2018,7,30,14,15,894.5,110.0,3.5,32.95,862.5,940.28,673.31
2018,7,30,14,30,887.0,109.0,3.5,32.7,832.0,959.74,687.42
2018,7,30,14,45,877.0,107.0,3.5,32.5,795.5,972.15,697.02
2018,7,30,15,0,867.0,105.0,3.5,32.3,759.0,980.79,704.44
2018,7,30,15,15,854.5,103.0,3.5,32.3,717.5,983.23,707.48
2018,7,30,15,30,842.0,101.0,3.5,32.3,676.0,981.98,708.38
2018,7,30,15,45,825.0,99.0,3.55,31.55,630.0,985.97,715.4
2018,7,30,16,0,808.0,97.0,3.6,30.8,584.0,972.98,711.47
2018,7,30,16,15,775.0,96.5,3.6,30.25,531.5,941.98,694.86
2018,7,30,16,30,742.0,96.0,3.6,29.7,479.0,907.71,675.96
2018,7,30,16,45,715.0,91.0,3.65,29.1,428.0,878.03,660.29
2018,7,30,17,0,688.0,86.0,3.7,28.5,377.0,839.45,637.98
2018,7,30,17,15,641.5,81.0,3.55,27.55,324.0,779.49,599.76
2018,7,30,17,30,595.0,76.0,3.4,26.6,271.0,718.39,559.36
2018,7,30,17,45,543.5,68.0,3.25,25.65,222.0,647.95,510.13
2018,7,30,18,0,492.0,60.0,3.1,24.7,173.0,577.72,458.35
2018,7,30,18,15,410.5,50.5,2.9,23.65,128.5,479.76,382.16
2018,7,30,18,30,329.0,41.0,2.7,22.6,84.0,385.1,304.12
2018,7,30,18,45,216.0,27.5,2.5,21.55,51.0,261.3,186.49
2018,7,30,19,0,103.0,14.0,2.3,20.5,18.0,91.41,0.0
2018,7,30,19,15,51.5,7.0,2.2,19.9,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.05,18.75,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,31,5,15,62.0,10.0,1.2,13.55,13.0,7.87,0.0
2018,7,31,5,30,124.0,20.0,1.2,14.1,26.0,15.18,0.0
2018,7,31,5,45,211.5,34.5,1.25,14.65,59.5,26.12,16.28
2018,7,31,6,0,299.0,49.0,1.3,15.2,93.0,37.03,26.79
2018,7,31,6,15,355.5,62.0,1.3,15.95,135.0,46.6,35.62
2018,7,31,6,30,412.0,75.0,1.3,16.7,177.0,56.03,44.05
2018,7,31,6,45,447.0,88.0,1.3,17.4,222.0,65.04,51.87
2018,7,31,7,0,482.0,101.0,1.3,18.1,267.0,73.79,59.24
2018,7,31,7,15,451.0,123.0,1.35,19.1,298.5,86.83,70.06
2018,7,31,7,30,420.0,145.0,1.4,20.1,330.0,99.06,79.94
2018,7,31,7,45,412.0,166.5,1.4,21.05,366.5,110.64,89.08
2018,7,31,8,0,404.0,188.0,1.4,22.0,403.0,121.5,97.46
2018,7,31,8,15,419.5,202.5,1.4,22.9,444.5,128.28,102.36
2018,7,31,8,30,435.0,217.0,1.4,23.8,486.0,134.65,106.86
2018,7,31,8,45,551.5,194.0,1.4,24.75,561.0,123.28,96.84
2018,7,31,9,0,668.0,171.0,1.4,25.7,636.0,109.4,84.93
2018,7,31,9,15,716.5,162.5,1.45,26.55,688.0,103.56,79.72
2018,7,31,9,30,765.0,154.0,1.5,27.4,740.0,107.12,82.15
2018,7,31,9,45,806.5,142.0,1.5,28.3,785.0,99.59,75.61
2018,7,31,10,0,848.0,130.0,1.5,29.2,830.0,148.95,85.13
2018,7,31,10,15,857.0,130.5,1.65,29.7,859.0,203.3,115.26
2018,7,31,10,30,866.0,131.0,1.8,30.2,888.0,258.67,155.41
2018,7,31,10,45,874.0,131.0,1.9,30.7,911.0,314.33,199.97
2018,7,31,11,0,882.0,131.0,2.0,31.2,934.0,370.49,246.24
2018,7,31,11,15,887.0,130.5,2.1,31.45,949.0,425.54,291.9
2018,7,31,11,30,892.0,130.0,2.2,31.7,964.0,480.36,336.54
2018,7,31,11,45,895.5,129.5,2.3,31.95,972.0,534.02,379.24
2018,7,31,12,0,899.0,129.0,2.4,32.2,980.0,586.89,420.19
2018,7,31,12,15,900.0,128.0,2.5,32.3,979.5,636.93,458.34
2018,7,31,12,30,901.0,127.0,2.6,32.4,979.0,685.46,494.51
2018,7,31,12,45,900.0,126.0,2.7,32.55,970.5,730.82,527.63
2018,7,31,13,0,899.0,125.0,2.8,32.7,962.0,773.98,558.6
2018,7,31,13,15,897.0,123.0,2.9,32.65,946.0,813.09,586.06
2018,7,31,13,30,895.0,121.0,3.0,32.6,930.0,849.41,610.77
2018,7,31,13,45,891.5,119.0,3.05,32.55,907.5,881.47,632.44
2018,7,31,14,0,888.0,117.0,3.1,32.5,885.0,910.33,652.08
2018,7,31,14,15,881.5,115.0,3.15,32.3,855.0,933.13,668.32
2018,7,31,14,30,875.0,113.0,3.2,32.1,825.0,952.38,682.47
2018,7,31,14,45,866.5,110.0,3.25,31.9,788.5,965.07,692.59
2018,7,31,15,0,858.0,107.0,3.3,31.7,752.0,974.04,700.55
2018,7,31,15,15,845.5,105.0,3.3,31.7,711.0,976.42,703.55
2018,7,31,15,30,833.0,103.0,3.3,31.7,670.0,988.6,713.13
2018,7,31,15,45,818.5,99.0,3.35,31.0,624.0,979.31,711.31
2018,7,31,16,0,804.0,95.0,3.4,30.3,578.0,966.38,707.37
2018,7,31,16,15,785.0,91.0,3.4,29.75,529.5,945.34,697.37
2018,7,31,16,30,766.0,87.0,3.4,29.2,481.0,921.02,685.16
2018,7,31,16,45,739.0,82.5,3.4,28.65,429.5,884.9,664.76
2018,7,31,17,0,712.0,78.0,3.4,28.1,378.0,846.11,642.11
2018,7,31,17,15,674.0,73.0,3.3,27.15,326.5,800.2,614.19
2018,7,31,17,30,636.0,68.0,3.2,26.2,275.0,746.86,579.78
2018,7,31,17,45,583.0,61.5,3.1,25.3,225.0,676.28,530.88
2018,7,31,18,0,530.0,55.0,3.0,24.4,175.0,605.99,479.41
2018,7,31,18,15,449.5,46.5,2.9,23.4,130.0,509.46,404.69
2018,7,31,18,30,369.0,38.0,2.8,22.4,85.0,416.31,327.68
2018,7,31,18,45,242.0,25.5,2.7,21.4,51.0,280.2,196.01
2018,7,31,19,0,115.0,13.0,2.6,20.4,17.0,99.93,0.0
2018,7,31,19,15,57.5,6.5,2.5,19.8,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,1,5,15,95.5,10.0,1.3,13.6,14.5,7.87,0.0
2018,8,1,5,30,191.0,20.0,1.3,14.1,29.0,16.52,0.0
2018,8,1,5,45,282.5,30.0,1.3,14.65,62.0,24.6,14.89
2018,8,1,6,0,374.0,40.0,1.3,15.2,95.0,32.66,22.95
2018,8,1,6,15,437.5,50.0,1.3,16.0,139.0,40.49,30.21
2018,8,1,6,30,501.0,60.0,1.3,16.8,183.0,48.2,37.14
2018,8,1,6,45,535.0,70.0,1.3,17.65,229.0,55.43,43.4
2018,8,1,7,0,569.0,80.0,1.3,18.5,275.0,62.4,49.25
2018,8,1,7,15,606.5,87.0,1.25,19.55,326.0,67.06,52.91
2018,8,1,7,30,644.0,94.0,1.2,20.6,377.0,71.6,56.36
2018,8,1,7,45,706.0,91.0,1.15,21.6,436.0,69.97,54.51
2018,8,1,8,0,768.0,88.0,1.1,22.6,495.0,74.27,57.71
2018,8,1,8,15,802.0,86.0,1.1,23.55,547.0,73.15,56.32
2018,8,1,8,30,836.0,84.0,1.1,24.5,599.0,80.97,62.4
2018,8,1,8,45,851.0,86.5,1.15,25.45,644.5,83.01,63.63
2018,8,1,9,0,866.0,89.0,1.2,26.4,690.0,84.9,64.74
2018,8,1,9,15,879.5,89.5,1.3,27.3,731.0,85.45,64.79
2018,8,1,9,30,893.0,90.0,1.4,28.2,772.0,85.91,64.77
2018,8,1,9,45,905.0,90.0,1.5,29.1,808.5,85.97,64.45
2018,8,1,10,0,917.0,90.0,1.6,30.0,845.0,132.61,70.96
2018,8,1,10,15,923.0,91.5,1.75,30.55,874.0,190.58,102.9
2018,8,1,10,30,929.0,93.0,1.9,31.1,903.0,249.22,145.48
2018,8,1,10,45,933.5,93.0,2.1,31.6,924.5,307.02,192.14
2018,8,1,11,0,938.0,93.0,2.3,32.1,946.0,364.86,240.31
2018,8,1,11,15,940.5,94.0,2.45,32.3,961.0,422.42,288.43
2018,8,1,11,30,943.0,95.0,2.6,32.5,976.0,479.4,335.25
2018,8,1,11,45,927.5,107.5,2.75,32.7,979.0,534.66,379.71
2018,8,1,12,0,912.0,120.0,2.9,32.9,982.0,587.39,420.97
2018,8,1,12,15,928.5,108.5,3.05,32.9,985.5,639.56,461.28
2018,8,1,12,30,945.0,97.0,3.2,32.9,989.0,690.84,500.16
2018,8,1,12,45,942.0,97.5,3.35,32.9,980.0,737.16,534.69
2018,8,1,13,0,939.0,98.0,3.5,32.9,971.0,781.05,566.96
2018,8,1,13,15,936.0,97.5,3.6,32.75,955.0,821.43,594.89
2018,8,1,13,30,933.0,97.0,3.7,32.6,939.0,858.92,620.77
2018,8,1,13,45,928.0,96.5,3.8,32.4,916.0,891.65,643.69
2018,8,1,14,0,923.0,96.0,3.9,32.2,893.0,921.07,664.55
2018,8,1,14,15,916.5,95.0,3.95,31.95,863.0,945.2,681.97
2018,8,1,14,30,910.0,94.0,4.0,31.7,833.0,965.73,697.22
2018,8,1,14,45,900.5,92.5,4.05,31.4,796.5,979.21,708.22
2018,8,1,15,0,891.0,91.0,4.1,31.1,760.0,988.9,717.0
2018,8,1,15,15,879.5,89.5,4.1,31.1,718.5,992.84,721.09
2018,8,1,15,30,868.0,88.0,4.1,31.1,677.0,993.06,722.97
