Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,15,45,853.0,85.5,4.15,30.15,631.0,984.87,722.6
2018,8,1,16,0,838.0,83.0,4.2,29.2,585.0,973.1,720.0
2018,8,1,16,15,818.5,80.0,4.2,28.55,535.5,965.3,719.04
2018,8,1,16,30,799.0,77.0,4.2,27.9,486.0,941.51,707.28
2018,8,1,16,45,772.0,74.0,4.2,27.25,434.5,907.05,688.09
2018,8,1,17,0,745.0,71.0,4.2,26.6,383.0,869.91,666.6
2018,8,1,17,15,708.5,66.5,4.1,25.7,331.0,819.01,634.79
2018,8,1,17,30,672.0,62.0,4.0,24.8,279.0,766.36,600.46
2018,8,1,17,45,618.5,56.5,3.9,23.95,228.0,702.33,555.74
2018,8,1,18,0,565.0,51.0,3.8,23.1,177.0,632.34,503.81
2018,8,1,18,15,483.0,43.5,3.65,22.2,131.5,535.11,427.43
2018,8,1,18,30,401.0,36.0,3.5,21.3,86.0,441.36,348.57
2018,8,1,18,45,264.0,25.0,3.35,20.45,52.0,295.63,202.23
2018,8,1,19,0,127.0,14.0,3.2,19.6,18.0,110.02,0.0
2018,8,1,19,15,63.5,7.0,3.15,19.05,9.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,17.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,5,15,61.5,8.5,2.1,12.2,11.5,6.69,0.0
2018,8,2,5,30,123.0,17.0,2.1,12.6,23.0,12.96,0.0
2018,8,2,5,45,238.0,29.0,2.1,13.05,57.5,23.61,14.04
2018,8,2,6,0,353.0,41.0,2.1,13.5,92.0,33.38,23.71
2018,8,2,6,15,474.5,46.0,2.15,14.35,144.0,37.66,27.89
2018,8,2,6,30,596.0,51.0,2.2,15.2,196.0,42.35,32.17
2018,8,2,6,45,615.0,61.0,2.25,16.0,241.5,49.78,38.69
2018,8,2,7,0,634.0,71.0,2.3,16.8,287.0,56.89,44.76
2018,8,2,7,15,685.5,73.5,2.35,17.8,342.5,59.01,46.28
2018,8,2,7,30,737.0,76.0,2.4,18.8,398.0,66.19,52.13
2018,8,2,7,45,790.0,72.0,2.45,19.75,456.0,64.07,49.9
2018,8,2,8,0,843.0,68.0,2.5,20.7,514.0,70.03,54.59
2018,8,2,8,15,862.0,70.0,2.55,21.6,563.5,72.37,56.16
2018,8,2,8,30,881.0,72.0,2.6,22.5,613.0,74.59,57.63
2018,8,2,8,45,896.0,73.5,2.7,23.4,659.5,76.29,58.65
2018,8,2,9,0,911.0,75.0,2.8,24.3,706.0,77.86,59.57
2018,8,2,9,15,918.0,78.5,2.9,24.9,746.5,80.27,61.26
2018,8,2,9,30,925.0,82.0,3.0,25.5,787.0,82.46,62.76
2018,8,2,9,45,928.5,86.0,3.1,26.15,821.5,84.6,64.22
2018,8,2,10,0,932.0,90.0,3.2,26.8,856.0,132.64,72.13
2018,8,2,10,15,939.0,90.5,3.3,27.25,885.5,191.15,104.57
2018,8,2,10,30,946.0,91.0,3.4,27.7,915.0,250.42,148.35
2018,8,2,10,45,950.5,92.0,3.45,28.1,937.5,309.89,197.27
2018,8,2,11,0,955.0,93.0,3.5,28.5,960.0,369.41,247.8
2018,8,2,11,15,958.5,93.0,3.55,28.85,975.0,427.75,297.39
2018,8,2,11,30,962.0,93.0,3.6,29.2,990.0,485.57,345.61
2018,8,2,11,45,963.5,93.0,3.6,29.55,997.0,541.68,391.18
2018,8,2,12,0,965.0,93.0,3.6,29.9,1004.0,596.61,434.47
2018,8,2,12,15,964.0,94.0,3.7,30.0,1003.5,649.42,475.65
2018,8,2,12,30,963.0,95.0,3.8,30.1,1003.0,700.42,514.48
2018,8,2,12,45,960.0,96.0,3.9,30.25,994.0,747.99,549.94
2018,8,2,13,0,957.0,97.0,4.0,30.4,985.0,793.11,582.97
2018,8,2,13,15,954.0,96.5,4.05,30.25,969.0,834.26,611.52
2018,8,2,13,30,951.0,96.0,4.1,30.1,953.0,872.46,637.97
2018,8,2,13,45,947.0,95.0,4.2,30.0,929.5,906.23,661.59
2018,8,2,14,0,943.0,94.0,4.3,29.9,906.0,936.65,683.08
2018,8,2,14,15,937.5,92.5,4.3,29.6,876.0,961.73,701.21
2018,8,2,14,30,932.0,91.0,4.3,29.3,846.0,983.17,717.11
2018,8,2,14,45,924.0,89.0,4.3,29.05,809.5,997.96,728.68
2018,8,2,15,0,916.0,87.0,4.3,28.8,773.0,1008.91,737.96
2018,8,2,15,15,905.0,85.5,4.3,28.8,731.0,1013.62,742.62
2018,8,2,15,30,894.0,84.0,4.3,28.8,689.0,1014.51,745.01
2018,8,2,15,45,881.0,81.0,4.3,28.0,642.5,1007.81,744.96
2018,8,2,16,0,868.0,78.0,4.3,27.2,596.0,997.4,742.63
2018,8,2,16,15,852.5,75.0,4.25,26.6,547.0,980.88,735.43
2018,8,2,16,30,837.0,72.0,4.2,26.0,498.0,961.03,726.0
2018,8,2,16,45,813.5,68.0,4.2,25.4,445.5,940.65,716.41
2018,8,2,17,0,790.0,64.0,4.2,24.8,393.0,905.11,695.99
2018,8,2,17,15,756.5,60.0,4.1,23.9,340.0,857.18,666.45
2018,8,2,17,30,723.0,56.0,4.0,23.0,287.0,807.37,634.31
2018,8,2,17,45,673.5,51.0,3.9,22.15,235.5,739.58,586.93
2018,8,2,18,0,624.0,46.0,3.8,21.3,184.0,671.42,536.3
2018,8,2,18,15,479.0,42.0,3.55,20.35,131.5,529.4,425.32
2018,8,2,18,30,334.0,38.0,3.3,19.4,79.0,385.95,307.29
2018,8,2,18,45,185.0,24.0,3.1,18.5,45.0,225.03,149.29
2018,8,2,19,0,36.0,10.0,2.9,17.6,11.0,35.91,0.0
2018,8,2,19,15,18.0,5.0,2.8,17.1,5.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,3,5,15,94.5,9.0,1.95,11.5,13.0,7.08,0.0
2018,8,3,5,30,189.0,18.0,2.1,12.1,26.0,14.85,0.0
2018,8,3,5,45,331.5,28.0,2.25,12.7,65.5,23.18,13.55
2018,8,3,6,0,474.0,38.0,2.4,13.3,105.0,31.69,22.21
2018,8,3,6,15,558.5,44.0,2.4,14.0,155.0,36.8,27.14
2018,8,3,6,30,643.0,50.0,2.4,14.7,205.0,45.57,35.09
2018,8,3,6,45,657.0,59.5,2.4,15.45,251.0,49.21,38.27
2018,8,3,7,0,671.0,69.0,2.4,16.2,297.0,56.01,44.1
2018,8,3,7,15,724.5,72.0,2.35,17.15,355.0,63.39,50.25
2018,8,3,7,30,778.0,75.0,2.3,18.1,413.0,66.23,52.33
2018,8,3,7,45,806.0,78.5,2.2,19.05,467.0,68.99,54.29
2018,8,3,8,0,834.0,82.0,2.1,20.0,521.0,71.69,56.17
2018,8,3,8,15,849.0,86.5,2.1,20.95,570.5,74.67,58.27
2018,8,3,8,30,864.0,91.0,2.1,21.9,620.0,85.95,67.32
2018,8,3,8,45,874.0,95.0,2.05,22.8,665.0,88.69,69.13
2018,8,3,9,0,884.0,99.0,2.0,23.7,710.0,91.2,70.76
2018,8,3,9,15,897.0,101.0,2.1,24.5,752.5,92.48,71.4
2018,8,3,9,30,910.0,103.0,2.2,25.3,795.0,93.61,71.93
2018,8,3,9,45,920.5,104.0,2.25,26.05,832.0,93.99,71.87
2018,8,3,10,0,931.0,105.0,2.3,26.8,869.0,139.5,77.82
2018,8,3,10,15,936.5,106.5,2.4,27.5,898.0,198.65,110.18
2018,8,3,10,30,942.0,108.0,2.5,28.2,927.0,258.41,153.76
2018,8,3,10,45,945.5,109.5,2.6,28.85,949.0,318.07,202.15
2018,8,3,11,0,949.0,111.0,2.7,29.5,971.0,377.7,251.99
2018,8,3,11,15,951.0,112.0,2.8,29.9,985.5,436.22,301.1
2018,8,3,11,30,953.0,113.0,2.9,30.3,1000.0,494.12,348.76
2018,8,3,11,45,953.0,114.5,3.0,30.65,1007.0,550.57,394.13
2018,8,3,12,0,953.0,116.0,3.1,31.0,1014.0,605.81,437.27
2018,8,3,12,15,951.5,116.5,3.2,31.2,1012.5,658.04,477.33
2018,8,3,12,30,950.0,117.0,3.3,31.4,1011.0,708.43,515.05
2018,8,3,12,45,946.5,117.5,3.4,31.55,1001.5,755.38,549.62
2018,8,3,13,0,943.0,118.0,3.5,31.7,992.0,799.84,581.78
2018,8,3,13,15,937.0,118.5,3.6,31.65,974.0,839.67,609.68
2018,8,3,13,30,931.0,119.0,3.7,31.6,956.0,876.42,634.86
2018,8,3,13,45,921.5,119.5,3.8,31.55,930.0,906.97,656.0
2018,8,3,14,0,912.0,120.0,3.9,31.5,904.0,933.96,674.91
2018,8,3,14,15,901.5,120.0,3.95,31.3,872.0,955.92,690.82
2018,8,3,14,30,891.0,120.0,4.0,31.1,840.0,974.15,704.49
2018,8,3,14,45,876.5,120.0,4.05,30.9,801.5,984.8,713.4
2018,8,3,15,0,862.0,120.0,4.1,30.7,763.0,1005.55,729.18
2018,8,3,15,15,848.5,117.0,4.1,30.7,720.0,1006.44,731.22
2018,8,3,15,30,835.0,114.0,4.1,30.7,677.0,1003.4,731.03
2018,8,3,15,45,812.5,112.0,4.05,30.05,628.5,988.53,724.87
2018,8,3,16,0,790.0,110.0,4.0,29.4,580.0,969.9,716.35
2018,8,3,16,15,760.0,108.0,3.95,28.85,528.0,939.99,700.0
2018,8,3,16,30,730.0,106.0,3.9,28.3,476.0,915.07,686.96
2018,8,3,16,45,695.0,101.5,3.85,27.8,423.0,871.66,660.8
2018,8,3,17,0,660.0,97.0,3.8,27.3,370.0,825.83,632.45
2018,8,3,17,15,616.0,90.0,3.6,26.35,317.0,765.92,593.58
2018,8,3,17,30,572.0,83.0,3.4,25.4,264.0,704.68,552.3
2018,8,3,17,45,512.0,74.0,3.15,24.45,213.5,625.1,495.18
2018,8,3,18,0,452.0,65.0,2.9,23.5,163.0,545.89,435.44
2018,8,3,18,15,371.0,52.5,2.75,22.5,118.5,445.74,356.37
2018,8,3,18,30,290.0,40.0,2.6,21.5,74.0,349.78,275.63
2018,8,3,18,45,183.5,25.5,2.45,20.55,43.5,226.05,141.44
2018,8,3,19,0,77.0,11.0,2.3,19.6,13.0,68.59,0.0
2018,8,3,19,15,38.5,5.5,2.3,19.1,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,5,15,59.0,8.0,1.2,14.25,10.5,6.29,0.0
2018,8,4,5,30,118.0,16.0,1.3,14.9,21.0,12.59,0.0
2018,8,4,5,45,223.5,30.0,1.4,15.5,55.5,22.9,12.98
2018,8,4,6,0,329.0,44.0,1.5,16.1,90.0,35.81,25.48
2018,8,4,6,15,402.0,56.5,1.55,16.85,136.0,45.53,34.46
2018,8,4,6,30,475.0,69.0,1.6,17.6,182.0,55.08,43.01
2018,8,4,6,45,526.0,78.5,1.65,18.3,232.0,61.87,48.91
2018,8,4,7,0,577.0,88.0,1.7,19.0,282.0,68.52,54.49
2018,8,4,7,15,615.0,95.0,1.85,20.0,333.5,73.01,57.97
2018,8,4,7,30,653.0,102.0,2.0,21.0,385.0,77.39,61.27
2018,8,4,7,45,681.5,108.5,2.1,22.05,436.5,81.12,63.93
2018,8,4,8,0,710.0,115.0,2.2,23.1,488.0,84.7,66.42
2018,8,4,8,15,732.5,120.0,2.4,24.0,537.0,87.03,67.89
2018,8,4,8,30,755.0,125.0,2.6,24.9,586.0,89.23,69.24
2018,8,4,8,45,772.0,129.0,2.8,25.8,631.5,98.33,76.27
2018,8,4,9,0,789.0,133.0,3.0,26.7,677.0,99.63,76.84
2018,8,4,9,15,816.5,129.0,3.2,27.45,721.5,96.35,73.74
2018,8,4,9,30,844.0,125.0,3.4,28.2,766.0,93.36,70.92
2018,8,4,9,45,872.0,117.0,3.55,28.9,806.0,99.03,75.16
2018,8,4,10,0,900.0,109.0,3.7,29.6,846.0,137.96,77.15
2018,8,4,10,15,909.5,108.5,3.8,29.95,876.0,194.88,107.7
2018,8,4,10,30,919.0,108.0,3.9,30.3,906.0,252.82,149.71
2018,8,4,10,45,927.5,107.0,4.0,30.65,929.5,311.03,196.94
2018,8,4,11,0,936.0,106.0,4.1,31.0,953.0,369.71,246.26
2018,8,4,11,15,940.5,105.5,4.2,31.15,968.0,427.46,295.24
2018,8,4,11,30,945.0,105.0,4.3,31.3,983.0,484.81,343.12
2018,8,4,11,45,948.5,103.5,4.4,31.5,990.5,540.38,388.52
2018,8,4,12,0,952.0,102.0,4.5,31.7,998.0,594.95,431.96
2018,8,4,12,15,953.0,101.5,4.6,31.65,997.5,647.54,473.29
2018,8,4,12,30,954.0,101.0,4.7,31.6,997.0,698.46,512.59
2018,8,4,12,45,954.0,99.0,4.8,31.55,988.5,745.55,548.47
2018,8,4,13,0,954.0,97.0,4.9,31.5,980.0,790.26,582.1
2018,8,4,13,15,953.0,95.5,5.0,31.3,964.5,832.04,611.84
2018,8,4,13,30,952.0,94.0,5.1,31.1,949.0,870.95,639.53
2018,8,4,13,45,951.0,91.5,5.2,30.95,926.5,905.87,664.47
2018,8,4,14,0,950.0,89.0,5.3,30.8,904.0,937.52,687.34
2018,8,4,14,15,945.0,87.0,5.3,30.45,873.5,962.62,705.9
2018,8,4,14,30,940.0,85.0,5.3,30.1,843.0,984.03,722.19
2018,8,4,14,45,933.5,83.0,5.35,29.8,807.0,1000.26,735.43
2018,8,4,15,0,927.0,81.0,5.4,29.5,771.0,1012.67,746.37
2018,8,4,15,15,916.0,79.5,5.4,29.5,729.0,1017.36,751.1
2018,8,4,15,30,905.0,78.0,5.4,29.5,687.0,1018.18,753.49
2018,8,4,15,45,891.0,76.5,5.3,28.5,640.5,1012.19,753.88
2018,8,4,16,0,877.0,75.0,5.2,27.5,594.0,1002.55,751.96
2018,8,4,16,15,858.5,72.5,5.05,26.85,544.0,983.5,742.29
2018,8,4,16,30,840.0,70.0,4.9,26.2,494.0,961.14,730.38
2018,8,4,16,45,813.5,67.5,4.8,25.55,441.5,939.68,719.37
2018,8,4,17,0,787.0,65.0,4.7,24.9,389.0,903.23,697.56
2018,8,4,17,15,751.0,61.0,4.5,24.1,335.5,852.85,664.91
2018,8,4,17,30,715.0,57.0,4.3,23.3,282.0,800.65,630.08
2018,8,4,17,45,660.5,52.5,4.1,22.5,230.0,728.87,578.92
2018,8,4,18,0,606.0,48.0,3.9,21.7,178.0,656.68,524.43
2018,8,4,18,15,518.5,40.5,3.55,20.85,130.5,562.1,448.69
2018,8,4,18,30,431.0,33.0,3.2,20.0,83.0,463.1,363.44
2018,8,4,18,45,280.5,22.5,2.85,19.15,49.0,300.21,177.51
2018,8,4,19,0,130.0,12.0,2.5,18.3,15.0,110.56,0.0
2018,8,4,19,15,65.0,6.0,2.4,17.8,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,5,5,15,102.5,9.0,1.65,11.45,13.0,7.08,0.0
2018,8,5,5,30,205.0,18.0,1.8,12.0,26.0,14.16,0.0
2018,8,5,5,45,352.5,26.5,1.95,12.6,64.5,22.04,12.28
2018,8,5,6,0,500.0,35.0,2.1,13.2,103.0,31.98,22.41
2018,8,5,6,15,579.5,41.0,2.15,14.0,152.5,37.55,27.77
2018,8,5,6,30,659.0,47.0,2.2,14.8,202.0,43.25,33.01
2018,8,5,6,45,709.0,51.0,2.25,15.55,255.5,47.11,36.4
2018,8,5,7,0,759.0,55.0,2.3,16.3,309.0,51.03,39.7
2018,8,5,7,15,792.0,58.0,2.35,17.15,363.0,53.98,42.02
2018,8,5,7,30,825.0,61.0,2.4,18.0,417.0,63.18,49.72
2018,8,5,7,45,849.0,64.0,2.4,18.8,470.5,66.62,52.33
2018,8,5,8,0,873.0,67.0,2.4,19.6,524.0,69.95,54.79
2018,8,5,8,15,891.0,69.0,2.5,20.45,574.5,72.34,56.44
2018,8,5,8,30,909.0,71.0,2.6,21.3,625.0,74.63,57.97
2018,8,5,8,45,922.5,73.0,2.65,22.15,672.0,76.67,59.3
2018,8,5,9,0,936.0,75.0,2.7,23.0,719.0,78.57,60.51
2018,8,5,9,15,942.5,78.5,2.85,23.75,760.0,81.02,62.19
2018,8,5,9,30,949.0,82.0,3.0,24.5,801.0,83.25,63.7
2018,8,5,9,45,951.5,86.5,3.1,25.25,836.0,85.69,65.38
2018,8,5,10,0,954.0,91.0,3.2,26.0,871.0,131.3,72.14
2018,8,5,10,15,960.5,92.0,3.3,26.45,901.0,191.62,104.75
2018,8,5,10,30,967.0,93.0,3.4,26.9,931.0,252.65,149.52
2018,8,5,10,45,971.0,94.0,3.5,27.35,953.5,313.53,199.56
2018,8,5,11,0,975.0,95.0,3.6,27.8,976.0,374.39,251.33
2018,8,5,11,15,977.0,96.0,3.7,28.05,990.5,434.27,302.54
2018,8,5,11,30,979.0,97.0,3.8,28.3,1005.0,493.47,352.3
2018,8,5,11,45,980.0,97.5,3.9,28.55,1012.5,550.95,399.52
2018,8,5,12,0,981.0,98.0,4.0,28.8,1020.0,607.2,444.48
2018,8,5,12,15,984.5,96.0,4.1,28.85,1020.5,661.59,487.25
2018,8,5,12,30,988.0,94.0,4.2,28.9,1021.0,714.38,527.83
2018,8,5,12,45,992.0,90.5,4.25,29.0,1014.0,764.4,565.34
2018,8,5,13,0,996.0,87.0,4.3,29.1,1007.0,812.19,600.3
2018,8,5,13,15,992.0,87.5,4.35,29.05,990.0,854.88,629.7
2018,8,5,13,30,988.0,88.0,4.4,29.0,973.0,894.49,656.97
2018,8,5,13,45,983.0,88.0,4.4,28.95,949.0,929.53,680.92
2018,8,5,14,0,978.0,88.0,4.4,28.9,925.0,961.09,702.6
2018,8,5,14,15,971.5,87.0,4.4,28.8,893.5,986.68,720.54
2018,8,5,14,30,965.0,86.0,4.4,28.7,862.0,1008.47,736.13
2018,8,5,14,45,955.5,85.0,4.4,28.55,824.0,1023.54,747.63
2018,8,5,15,0,946.0,84.0,4.4,28.4,786.0,1034.64,756.76
2018,8,5,15,15,934.5,82.5,4.4,28.4,743.0,1039.23,761.4
2018,8,5,15,30,923.0,81.0,4.4,28.4,700.0,1039.87,763.68
2018,8,5,15,45,907.5,79.5,4.4,27.8,652.0,1032.59,762.8
2018,8,5,16,0,892.0,78.0,4.4,27.2,604.0,1021.57,759.62
2018,8,5,16,15,871.5,75.5,4.35,26.7,552.0,1000.59,749.26
2018,8,5,16,30,851.0,73.0,4.3,26.2,500.0,976.24,736.65
2018,8,5,16,45,824.0,69.5,4.25,25.75,446.0,952.91,724.47
2018,8,5,17,0,797.0,66.0,4.2,25.3,392.0,914.42,701.44
2018,8,5,17,15,759.0,62.5,3.85,24.5,337.5,862.57,667.74
2018,8,5,17,30,721.0,59.0,3.5,23.7,283.0,808.86,631.43
2018,8,5,17,45,664.0,53.5,3.2,22.9,230.0,733.14,577.41
2018,8,5,18,0,607.0,48.0,2.9,22.1,177.0,657.19,520.19
2018,8,5,18,15,515.0,40.5,2.6,21.05,129.0,558.92,442.69
2018,8,5,18,30,423.0,33.0,2.3,20.0,81.0,456.14,355.01
2018,8,5,18,45,265.5,22.0,1.95,18.95,47.0,285.18,153.45
2018,8,5,19,0,108.0,11.0,1.6,17.9,13.0,92.59,0.0
2018,8,5,19,15,54.0,5.5,1.6,17.45,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,6,5,15,26.5,6.0,1.15,11.75,7.0,0.0,0.0
2018,8,6,5,30,53.0,12.0,1.3,12.4,14.0,9.44,0.0
2018,8,6,5,45,116.0,29.0,1.45,13.1,42.0,21.84,11.88
2018,8,6,6,0,179.0,46.0,1.6,13.8,70.0,34.18,24.24
2018,8,6,6,15,230.0,66.5,1.6,14.4,111.5,48.85,37.7
2018,8,6,6,30,281.0,87.0,1.6,15.0,153.0,63.13,50.58
2018,8,6,6,45,317.0,107.5,1.6,15.65,199.0,76.96,62.74
2018,8,6,7,0,353.0,128.0,1.6,16.3,245.0,90.46,74.29
2018,8,6,7,15,383.5,145.5,1.75,17.2,293.0,100.04,82.11
2018,8,6,7,30,414.0,163.0,1.9,18.1,341.0,110.24,90.28
2018,8,6,7,45,435.5,180.0,2.0,19.0,388.0,119.53,97.52
2018,8,6,8,0,457.0,197.0,2.1,19.9,435.0,128.35,104.25
2018,8,6,8,15,477.0,211.0,2.3,20.9,481.0,134.99,109.02
2018,8,6,8,30,497.0,225.0,2.5,21.9,527.0,141.24,113.43
2018,8,6,8,45,511.5,238.0,2.65,22.9,569.5,146.42,116.92
2018,8,6,9,0,526.0,251.0,2.8,23.9,612.0,151.24,120.08
2018,8,6,9,15,566.0,249.0,3.05,24.8,658.5,148.85,117.44
2018,8,6,9,30,606.0,247.0,3.3,25.7,705.0,146.58,114.96
2018,8,6,9,45,650.0,236.5,3.5,26.65,748.5,136.61,106.28
2018,8,6,10,0,694.0,226.0,3.7,27.6,792.0,164.96,104.66
2018,8,6,10,15,699.0,232.5,3.8,28.1,820.0,216.99,133.78
2018,8,6,10,30,704.0,239.0,3.9,28.6,848.0,270.15,172.2
2018,8,6,10,45,705.0,245.0,3.95,29.1,868.0,322.98,214.35
2018,8,6,11,0,706.0,251.0,4.0,29.6,888.0,376.16,257.98
2018,8,6,11,15,707.0,255.0,4.1,29.85,901.5,428.31,301.06
2018,8,6,11,30,708.0,259.0,4.2,30.1,915.0,480.44,343.44
2018,8,6,11,45,706.5,262.0,4.25,30.35,920.5,530.5,383.31
2018,8,6,12,0,705.0,265.0,4.3,30.6,926.0,579.83,421.61
2018,8,6,12,15,725.0,252.5,4.4,30.75,932.0,629.89,459.92
2018,8,6,12,30,745.0,240.0,4.5,30.9,938.0,679.9,497.5
2018,8,6,12,45,770.0,222.0,4.6,31.0,937.5,728.44,533.68
2018,8,6,13,0,795.0,204.0,4.7,31.1,937.0,769.57,564.65
2018,8,6,13,15,792.5,202.0,4.75,31.1,921.5,807.58,592.49
2018,8,6,13,30,790.0,200.0,4.8,31.1,906.0,842.83,618.14
2018,8,6,13,45,786.5,195.5,4.85,31.05,883.0,872.18,639.7
2018,8,6,14,0,783.0,191.0,4.9,31.0,860.0,898.27,658.26
2018,8,6,14,15,778.5,185.5,4.9,30.8,830.5,928.62,679.88
2018,8,6,14,30,774.0,180.0,4.9,30.6,801.0,946.33,693.14
2018,8,6,14,45,768.5,173.0,4.9,30.4,766.0,957.89,702.56
2018,8,6,15,0,763.0,166.0,4.9,30.2,731.0,965.74,709.72
2018,8,6,15,15,747.5,161.5,4.9,30.2,688.5,962.69,709.23
2018,8,6,15,30,732.0,157.0,4.9,30.2,646.0,955.84,706.43
2018,8,6,15,45,722.5,147.5,4.8,29.6,601.5,945.75,702.63
2018,8,6,16,0,713.0,138.0,4.7,29.0,557.0,932.05,696.52
2018,8,6,16,15,704.5,127.0,4.55,28.55,510.5,914.11,686.95
2018,8,6,16,30,696.0,116.0,4.4,28.1,464.0,892.78,675.29
2018,8,6,16,45,676.0,107.0,4.3,27.6,414.0,859.09,655.26
2018,8,6,17,0,656.0,98.0,4.2,27.1,364.0,822.68,632.95
2018,8,6,17,15,620.0,89.5,3.7,26.15,312.5,768.73,596.8
2018,8,6,17,30,584.0,81.0,3.2,25.2,261.0,713.21,558.21
2018,8,6,17,45,533.0,70.5,2.7,24.25,211.0,640.08,504.72
2018,8,6,18,0,482.0,60.0,2.2,23.3,161.0,567.11,448.59
2018,8,6,18,15,395.0,48.5,2.0,22.25,116.0,462.12,366.05
2018,8,6,18,30,308.0,37.0,1.8,21.2,71.0,361.27,280.41
2018,8,6,18,45,187.5,23.0,1.55,20.2,40.5,220.5,102.78
2018,8,6,19,0,67.0,9.0,1.3,19.2,10.0,59.11,0.0
2018,8,6,19,15,33.5,4.5,1.3,18.8,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,7,5,15,29.0,6.0,1.1,12.85,7.0,0.0,0.0
2018,8,7,5,30,58.0,12.0,1.2,13.4,14.0,9.44,0.0
2018,8,7,5,45,129.5,29.0,1.3,14.0,43.0,21.8,11.54
2018,8,7,6,0,201.0,46.0,1.4,14.6,72.0,34.3,24.22
2018,8,7,6,15,263.5,64.5,1.5,15.2,115.0,47.58,36.44
2018,8,7,6,30,326.0,83.0,1.6,15.8,158.0,60.58,48.16
2018,8,7,6,45,376.5,99.0,1.65,16.4,207.0,71.5,57.76
2018,8,7,7,0,427.0,115.0,1.7,17.0,256.0,82.15,66.86
2018,8,7,7,15,467.5,127.5,1.75,17.9,306.5,90.14,73.34
2018,8,7,7,30,508.0,140.0,1.8,18.8,357.0,97.89,79.47
2018,8,7,7,45,540.0,150.5,1.85,19.7,407.5,104.02,84.1
2018,8,7,8,0,572.0,161.0,1.9,20.6,458.0,109.93,88.46
2018,8,7,8,15,598.0,169.5,1.95,21.4,507.0,115.94,92.89
2018,8,7,8,30,624.0,178.0,2.0,22.2,556.0,119.09,94.9
2018,8,7,8,45,631.5,188.0,2.05,23.0,595.5,122.44,97.07
2018,8,7,9,0,639.0,198.0,2.1,23.8,635.0,125.44,98.95
2018,8,7,9,15,662.0,201.5,2.15,24.6,678.5,124.81,97.87
2018,8,7,9,30,685.0,205.0,2.2,25.4,722.0,124.17,96.82
2018,8,7,9,45,714.0,202.5,2.3,26.15,763.5,120.52,93.39
2018,8,7,10,0,743.0,200.0,2.4,26.9,805.0,153.83,95.38
2018,8,7,10,15,751.5,203.5,2.45,27.35,834.0,207.39,124.6
2018,8,7,10,30,760.0,207.0,2.5,27.8,863.0,262.33,164.05
2018,8,7,10,45,765.0,210.0,2.6,28.25,884.5,317.31,207.9
2018,8,7,11,0,770.0,213.0,2.7,28.7,906.0,372.89,253.6
2018,8,7,11,15,774.0,215.0,2.85,28.95,921.0,427.91,299.12
2018,8,7,11,30,778.0,217.0,3.0,29.2,936.0,483.0,343.98
2018,8,7,11,45,779.0,218.0,3.1,29.45,942.5,535.84,386.14
2018,8,7,12,0,780.0,219.0,3.2,29.7,949.0,587.94,426.65
2018,8,7,12,15,788.5,213.0,3.3,29.75,950.5,634.9,463.06
2018,8,7,12,30,797.0,207.0,3.4,29.8,952.0,683.31,499.66
2018,8,7,12,45,806.5,199.0,3.5,29.85,947.0,729.72,534.23
2018,8,7,13,0,816.0,191.0,3.6,29.9,942.0,774.56,567.16
2018,8,7,13,15,812.0,190.0,3.65,29.85,926.0,812.81,594.96
2018,8,7,13,30,808.0,189.0,3.7,29.8,910.0,848.19,620.51
2018,8,7,13,45,802.0,187.0,3.8,29.7,886.5,877.96,642.07
2018,8,7,14,0,796.0,185.0,3.9,29.6,863.0,904.38,660.98
2018,8,7,14,15,787.0,181.5,3.9,29.4,832.0,923.24,674.76
2018,8,7,14,30,778.0,178.0,3.9,29.2,801.0,947.95,692.61
2018,8,7,14,45,766.0,174.5,3.95,29.0,764.0,957.01,700.5
2018,8,7,15,0,754.0,171.0,4.0,28.8,727.0,962.25,706.17
2018,8,7,15,15,738.0,166.5,4.0,28.8,684.5,958.64,705.34
2018,8,7,15,30,722.0,162.0,4.0,28.8,642.0,951.22,702.19
2018,8,7,15,45,701.5,156.5,3.95,28.1,595.5,934.44,694.6
2018,8,7,16,0,681.0,151.0,3.9,27.4,549.0,914.06,684.66
2018,8,7,16,15,655.5,144.0,3.85,26.9,499.5,883.52,667.19
2018,8,7,16,30,630.0,137.0,3.8,26.4,450.0,849.8,647.39
2018,8,7,16,45,596.5,128.0,3.75,25.85,398.0,802.94,618.08
2018,8,7,17,0,563.0,119.0,3.7,25.3,346.0,753.65,586.35
2018,8,7,17,15,519.5,108.5,3.35,24.4,294.5,684.25,538.48
2018,8,7,17,30,476.0,98.0,3.0,23.5,243.0,622.96,495.03
2018,8,7,17,45,419.5,84.0,2.7,22.6,194.0,544.63,436.8
2018,8,7,18,0,363.0,70.0,2.4,21.7,145.0,467.63,376.79
2018,8,7,18,15,287.0,54.0,2.15,20.75,102.5,372.52,299.52
2018,8,7,18,30,211.0,38.0,1.9,19.8,60.0,281.97,219.88
2018,8,7,18,45,125.5,22.5,1.7,18.85,33.5,167.8,62.62
2018,8,7,19,0,40.0,7.0,1.5,17.9,7.0,36.54,0.0
2018,8,7,19,15,20.0,3.5,1.45,17.45,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,8,5,15,40.5,6.5,0.8,12.95,8.0,0.0,0.0
2018,8,8,5,30,81.0,13.0,0.8,13.5,16.0,10.23,0.0
2018,8,8,5,45,193.5,28.5,0.8,14.05,49.5,21.66,11.14
2018,8,8,6,0,306.0,44.0,0.8,14.6,83.0,33.47,23.48
2018,8,8,6,15,389.0,56.0,0.8,15.35,129.5,45.24,34.36
2018,8,8,6,30,472.0,68.0,0.8,16.1,176.0,54.47,42.73
2018,8,8,6,45,529.0,77.0,0.85,16.8,227.0,60.96,48.42
2018,8,8,7,0,586.0,86.0,0.9,17.5,278.0,67.37,53.83
2018,8,8,7,15,626.5,93.5,1.0,18.6,331.0,72.33,57.73
2018,8,8,7,30,667.0,101.0,1.1,19.7,384.0,77.16,61.41
2018,8,8,7,45,697.5,106.0,1.25,20.8,436.0,79.98,63.3
2018,8,8,8,0,728.0,111.0,1.4,21.9,488.0,82.73,65.09
2018,8,8,8,15,751.0,116.0,1.6,22.9,538.0,85.21,66.67
2018,8,8,8,30,774.0,121.0,1.8,23.9,588.0,95.0,74.33
2018,8,8,8,45,790.5,125.0,1.95,24.95,634.0,96.55,75.05
2018,8,8,9,0,807.0,129.0,2.1,26.0,680.0,97.98,75.69
2018,8,8,9,15,812.5,135.5,2.2,26.75,719.0,100.45,77.28
2018,8,8,9,30,818.0,142.0,2.3,27.5,758.0,102.67,78.66
2018,8,8,9,45,817.0,151.5,2.35,28.25,791.0,106.12,81.04
2018,8,8,10,0,816.0,161.0,2.4,29.0,824.0,146.09,87.3
2018,8,8,10,15,826.5,162.0,2.45,29.45,854.0,201.19,116.1
2018,8,8,10,30,837.0,163.0,2.5,29.9,884.0,257.74,156.2
2018,8,8,10,45,845.0,163.5,2.5,30.3,907.0,314.59,201.34
2018,8,8,11,0,853.0,164.0,2.5,30.7,930.0,372.14,248.57
2018,8,8,11,15,858.5,164.0,2.5,30.95,945.5,428.95,295.39
2018,8,8,11,30,864.0,164.0,2.5,31.2,961.0,485.72,341.29
2018,8,8,11,45,868.0,162.0,2.5,31.4,968.0,540.14,384.4
2018,8,8,12,0,872.0,160.0,2.5,31.6,975.0,593.78,425.69
2018,8,8,12,15,875.0,158.0,2.5,31.75,975.0,639.27,460.42
2018,8,8,12,30,878.0,156.0,2.5,31.9,975.0,688.5,496.6
2018,8,8,12,45,880.5,152.5,2.5,32.0,967.5,734.69,529.89
2018,8,8,13,0,883.0,149.0,2.5,32.1,960.0,778.84,561.09
2018,8,8,13,15,881.0,147.0,2.5,32.05,943.5,818.4,588.91
2018,8,8,13,30,879.0,145.0,2.5,32.0,927.0,855.18,613.17
2018,8,8,13,45,875.5,142.0,2.5,32.0,903.5,886.86,633.96
2018,8,8,14,0,872.0,139.0,2.5,32.0,880.0,915.27,652.69
2018,8,8,14,15,865.5,136.0,2.55,31.8,849.5,951.15,677.2
2018,8,8,14,30,859.0,133.0,2.6,31.6,819.0,970.2,691.05
2018,8,8,14,45,850.5,129.5,2.6,31.4,782.0,983.03,700.84
2018,8,8,15,0,842.0,126.0,2.6,31.2,745.0,991.99,708.41
2018,8,8,15,15,828.0,123.0,2.6,31.2,702.5,992.18,710.06
2018,8,8,15,30,814.0,120.0,2.6,31.2,660.0,988.46,709.48
2018,8,8,15,45,798.0,115.5,2.7,30.5,613.0,977.18,707.15
2018,8,8,16,0,782.0,111.0,2.8,29.8,566.0,962.17,702.5
2018,8,8,16,15,761.0,105.5,2.85,29.15,515.5,937.32,690.82
2018,8,8,16,30,740.0,100.0,2.9,28.5,465.0,916.83,681.95
2018,8,8,16,45,710.0,94.0,2.95,27.9,412.5,876.34,659.12
2018,8,8,17,0,680.0,88.0,3.0,27.3,360.0,833.34,633.98
2018,8,8,17,15,637.0,81.5,2.9,26.2,307.5,774.78,597.19
2018,8,8,17,30,594.0,75.0,2.8,25.1,255.0,714.9,557.8
2018,8,8,17,45,533.5,66.0,2.7,24.0,204.0,634.58,501.0
2018,8,8,18,0,473.0,57.0,2.6,22.9,153.0,554.88,441.2
2018,8,8,18,15,382.5,46.0,2.5,21.9,109.0,447.87,356.21
2018,8,8,18,30,292.0,35.0,2.4,20.9,65.0,345.3,266.93
2018,8,8,18,45,175.0,21.5,2.3,19.9,36.5,204.77,52.87
2018,8,8,19,0,58.0,8.0,2.2,18.9,8.0,51.25,0.0
2018,8,8,19,15,29.0,4.0,2.1,18.4,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,8,9,5,15,51.5,6.5,0.45,14.75,8.0,0.0,0.0
2018,8,9,5,30,103.0,13.0,0.6,15.3,16.0,10.23,0.0
2018,8,9,5,45,226.5,27.0,0.7,15.85,50.5,22.17,11.06
2018,8,9,6,0,350.0,41.0,0.8,16.4,85.0,33.66,23.4
2018,8,9,6,15,434.5,50.5,0.85,17.15,131.5,41.14,30.49
2018,8,9,6,30,519.0,60.0,0.9,17.9,178.0,48.65,37.3
2018,8,9,6,45,577.0,67.5,0.95,18.7,230.0,54.32,42.25
2018,8,9,7,0,635.0,75.0,1.0,19.5,282.0,59.97,46.98
2018,8,9,7,15,676.5,80.5,1.05,20.65,336.0,63.9,50.0
2018,8,9,7,30,718.0,86.0,1.1,21.8,390.0,67.79,52.9
2018,8,9,7,45,749.5,90.0,1.15,23.0,443.0,76.23,59.57
2018,8,9,8,0,781.0,94.0,1.2,24.2,496.0,78.97,61.33
2018,8,9,8,15,804.0,96.5,1.3,25.25,546.5,80.44,62.05
2018,8,9,8,30,827.0,99.0,1.4,26.3,597.0,81.87,62.75
2018,8,9,8,45,845.5,101.0,1.45,27.35,644.0,82.81,63.05
2018,8,9,9,0,864.0,103.0,1.5,28.4,691.0,92.92,70.81
2018,8,9,9,15,866.5,110.0,1.6,29.1,730.5,96.55,73.34
2018,8,9,9,30,869.0,117.0,1.7,29.8,770.0,99.81,75.58
2018,8,9,9,45,867.0,126.0,1.75,30.45,803.0,103.55,78.2
2018,8,9,10,0,865.0,135.0,1.8,31.1,836.0,134.01,76.55
2018,8,9,10,15,874.0,136.5,1.9,31.55,866.5,199.63,112.08
2018,8,9,10,30,883.0,138.0,2.0,32.0,897.0,257.38,152.48
2018,8,9,10,45,890.5,138.0,2.1,32.45,920.0,314.79,197.75
2018,8,9,11,0,898.0,138.0,2.2,32.9,943.0,372.64,245.05
2018,8,9,11,15,902.5,138.0,2.3,33.15,958.5,429.61,292.03
2018,8,9,11,30,907.0,138.0,2.4,33.4,974.0,486.26,337.95
2018,8,9,11,45,910.0,137.5,2.5,33.65,981.5,541.38,381.65
2018,8,9,12,0,913.0,137.0,2.6,33.9,989.0,595.58,423.46
2018,8,9,12,15,906.5,141.0,2.65,33.95,986.0,646.15,461.74
2018,8,9,12,30,900.0,145.0,2.7,34.0,983.0,694.62,497.54
2018,8,9,12,45,889.5,150.0,2.8,34.05,971.5,738.81,529.79
2018,8,9,13,0,879.0,155.0,2.9,34.1,960.0,780.22,559.52
2018,8,9,13,15,875.0,153.0,2.95,33.95,942.5,818.29,586.92
2018,8,9,13,30,871.0,151.0,3.0,33.8,925.0,865.83,618.93
2018,8,9,13,45,865.5,149.0,3.05,33.7,900.5,897.36,640.17
2018,8,9,14,0,860.0,147.0,3.1,33.6,876.0,925.45,659.36
2018,8,9,14,15,851.5,144.5,3.15,33.3,844.5,946.77,674.89
2018,8,9,14,30,843.0,142.0,3.2,33.0,813.0,964.3,688.22
2018,8,9,14,45,832.5,138.5,3.25,32.75,775.5,975.07,697.29
2018,8,9,15,0,822.0,135.0,3.3,32.5,738.0,981.91,704.09
2018,8,9,15,15,807.5,132.0,3.3,32.5,695.5,981.43,705.34
2018,8,9,15,30,793.0,129.0,3.3,32.5,653.0,977.03,704.3
2018,8,9,15,45,774.5,124.5,3.35,31.65,605.5,963.13,700.05
2018,8,9,16,0,756.0,120.0,3.4,30.8,558.0,953.86,698.97
2018,8,9,16,15,731.5,114.5,3.35,30.15,507.0,925.91,684.27
2018,8,9,16,30,707.0,109.0,3.3,29.5,456.0,894.77,667.38
2018,8,9,16,45,674.5,102.5,3.25,28.85,403.5,851.4,641.81
2018,8,9,17,0,642.0,96.0,3.2,28.2,351.0,805.6,613.91
2018,8,9,17,15,597.5,88.5,3.0,27.2,298.5,744.71,574.36
2018,8,9,17,30,553.0,81.0,2.8,26.2,246.0,682.52,532.26
2018,8,9,17,45,490.5,71.0,2.6,25.2,196.0,599.73,472.68
2018,8,9,18,0,428.0,61.0,2.4,24.2,146.0,517.57,410.28
2018,8,9,18,15,337.5,48.5,2.2,23.2,103.0,408.62,323.52
2018,8,9,18,30,247.0,36.0,2.0,22.2,60.0,310.56,237.15
2018,8,9,18,45,142.5,21.5,1.8,21.25,33.5,177.09,16.12
2018,8,9,19,0,38.0,7.0,1.6,20.3,7.0,34.93,0.0
2018,8,9,19,15,19.0,3.5,1.5,19.85,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,10,5,15,44.5,6.5,0.9,16.45,7.5,0.0,0.0
2018,8,10,5,30,89.0,13.0,1.1,17.1,15.0,10.23,0.0
2018,8,10,5,45,204.0,26.5,1.25,17.75,47.5,20.22,9.07
2018,8,10,6,0,319.0,40.0,1.4,18.4,80.0,32.7,22.3
2018,8,10,6,15,400.5,51.5,1.45,19.2,125.5,41.75,30.69
2018,8,10,6,30,482.0,63.0,1.5,20.0,171.0,50.69,38.71
2018,8,10,6,45,538.5,71.0,1.6,20.85,221.5,56.57,43.8
2018,8,10,7,0,595.0,79.0,1.7,21.7,272.0,62.4,48.64
2018,8,10,7,15,636.0,85.0,1.55,22.85,324.0,66.48,51.76
2018,8,10,7,30,677.0,91.0,1.4,24.0,376.0,70.51,54.73
2018,8,10,7,45,707.5,96.0,1.3,25.2,428.0,73.59,56.82
2018,8,10,8,0,738.0,101.0,1.2,26.4,480.0,76.6,58.8
2018,8,10,8,15,761.0,105.0,1.2,27.2,529.5,85.25,65.52
2018,8,10,8,30,784.0,109.0,1.2,28.0,579.0,87.38,66.81
2018,8,10,8,45,801.5,112.0,1.25,28.85,625.0,88.63,67.37
2018,8,10,9,0,819.0,115.0,1.3,29.7,671.0,89.79,67.87
2018,8,10,9,15,830.0,119.0,1.4,30.25,712.0,91.26,68.72
2018,8,10,9,30,841.0,123.0,1.5,30.8,753.0,92.57,69.46
2018,8,10,9,45,848.0,127.0,1.65,31.35,788.0,93.61,69.99
2018,8,10,10,0,855.0,131.0,1.8,31.9,823.0,130.02,73.98
2018,8,10,10,15,862.0,133.0,1.95,32.2,852.0,195.32,109.19
2018,8,10,10,30,869.0,135.0,2.1,32.5,881.0,252.24,149.03
2018,8,10,10,45,873.5,137.0,2.25,32.85,903.0,309.18,194.05
2018,8,10,11,0,878.0,139.0,2.4,33.2,925.0,366.27,240.98
2018,8,10,11,15,880.0,140.5,2.55,33.35,939.0,422.13,287.37
2018,8,10,11,30,882.0,142.0,2.7,33.5,953.0,477.48,332.66
2018,8,10,11,45,881.5,144.0,2.8,33.65,959.5,531.25,375.66
2018,8,10,12,0,881.0,146.0,2.9,33.8,966.0,583.9,416.66
2018,8,10,12,15,879.0,147.0,3.05,33.8,964.5,633.69,455.03
2018,8,10,12,30,877.0,148.0,3.2,33.8,963.0,681.76,491.31
2018,8,10,12,45,872.5,149.0,3.35,33.75,953.0,726.18,524.46
2018,8,10,13,0,868.0,150.0,3.5,33.7,943.0,768.21,555.42
2018,8,10,13,15,861.5,150.5,3.55,33.5,926.0,805.71,582.82
2018,8,10,13,30,855.0,151.0,3.6,33.3,909.0,852.63,615.01
2018,8,10,13,45,845.5,151.0,3.7,33.1,883.5,882.08,635.68
2018,8,10,14,0,836.0,151.0,3.8,32.9,858.0,907.96,654.26
2018,8,10,14,15,825.5,149.5,3.85,32.6,826.5,927.83,669.06
2018,8,10,14,30,815.0,148.0,3.9,32.3,795.0,943.92,681.61
2018,8,10,14,45,801.5,146.0,3.9,31.95,757.5,952.82,689.53
2018,8,10,15,0,788.0,144.0,3.9,31.6,720.0,957.81,695.13
2018,8,10,15,15,772.5,140.5,3.9,31.6,677.5,955.37,695.09
2018,8,10,15,30,757.0,137.0,3.9,31.6,635.0,957.64,698.39
2018,8,10,15,45,736.0,133.0,3.9,30.7,588.0,942.06,692.55
2018,8,10,16,0,715.0,129.0,3.9,29.8,541.0,922.91,684.46
2018,8,10,16,15,689.0,123.0,3.9,29.15,491.0,892.9,668.28
2018,8,10,16,30,663.0,117.0,3.9,28.5,441.0,859.78,649.78
2018,8,10,16,45,629.5,110.5,3.85,27.85,390.0,815.68,622.97
2018,8,10,17,0,596.0,104.0,3.8,27.2,339.0,769.18,593.79
2018,8,10,17,15,550.5,95.0,3.65,26.3,287.5,705.99,551.62
2018,8,10,17,30,505.0,86.0,3.5,25.4,236.0,641.6,506.85
2018,8,10,17,45,413.0,75.0,3.3,24.5,181.5,525.64,420.52
2018,8,10,18,0,321.0,64.0,3.1,23.6,127.0,420.91,338.87
2018,8,10,18,15,251.5,50.0,2.95,22.75,90.0,336.07,268.57
2018,8,10,18,30,182.0,36.0,2.8,21.9,53.0,256.6,194.89
2018,8,10,18,45,95.5,20.0,2.65,21.05,28.5,134.76,0.0
2018,8,10,19,0,9.0,4.0,2.5,20.2,4.0,10.11,0.0
2018,8,10,19,15,4.5,2.0,2.4,19.7,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.25,18.75,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,11,5,15,27.0,6.0,1.1,16.05,6.5,0.0,0.0
2018,8,11,5,30,54.0,12.0,1.2,16.5,13.0,9.44,0.0
2018,8,11,5,45,121.0,26.5,1.3,16.95,38.5,19.95,8.45
2018,8,11,6,0,188.0,41.0,1.4,17.4,64.0,30.69,20.63
2018,8,11,6,15,245.5,57.0,1.4,18.1,102.0,42.27,31.28
2018,8,11,6,30,303.0,73.0,1.4,18.8,140.0,53.63,41.46
2018,8,11,6,45,377.0,87.5,1.45,19.5,193.5,63.95,50.47
2018,8,11,7,0,451.0,102.0,1.5,20.2,247.0,74.14,59.11
2018,8,11,7,15,492.0,113.0,1.6,21.05,297.0,81.44,65.01
2018,8,11,7,30,533.0,124.0,1.7,21.9,347.0,88.55,70.61
2018,8,11,7,45,559.5,134.5,1.8,22.8,396.0,94.87,75.41
2018,8,11,8,0,586.0,145.0,1.9,23.7,445.0,102.42,81.16
2018,8,11,8,15,618.5,151.5,2.0,24.45,496.0,105.03,82.79
2018,8,11,8,30,651.0,158.0,2.1,25.2,547.0,107.53,84.32
2018,8,11,8,45,675.5,162.0,2.15,26.0,593.5,108.17,84.3
2018,8,11,9,0,700.0,166.0,2.2,26.8,640.0,108.75,84.26
2018,8,11,9,15,688.5,182.0,2.3,27.4,672.0,115.02,88.92
2018,8,11,9,30,677.0,198.0,2.4,28.0,704.0,120.71,93.09
2018,8,11,9,45,693.0,203.0,2.5,28.55,742.0,120.82,92.78
2018,8,11,10,0,709.0,208.0,2.6,29.1,780.0,152.19,95.65
2018,8,11,10,15,732.5,203.5,2.75,29.45,813.0,201.66,120.51
2018,8,11,10,30,756.0,199.0,2.9,29.8,846.0,254.11,156.94
2018,8,11,10,45,683.0,249.5,3.0,30.2,845.5,317.21,209.12
2018,8,11,11,0,610.0,300.0,3.1,30.6,845.0,373.2,256.27
2018,8,11,11,15,551.0,340.5,3.2,30.7,839.0,425.33,299.37
2018,8,11,11,30,492.0,381.0,3.3,30.8,833.0,467.58,333.94
2018,8,11,11,45,530.0,356.5,3.4,30.95,846.5,510.12,366.99
2018,8,11,12,0,568.0,332.0,3.5,31.1,860.0,554.69,401.24
2018,8,11,12,15,542.0,348.5,3.55,31.05,851.5,592.42,430.05
2018,8,11,12,30,516.0,365.0,3.6,31.0,843.0,627.29,456.09
2018,8,11,12,45,628.5,296.0,3.7,30.9,873.0,687.29,501.36
2018,8,11,13,0,741.0,227.0,3.8,30.8,903.0,754.83,551.58
2018,8,11,13,15,736.0,225.5,3.85,30.55,886.5,790.73,578.03
2018,8,11,13,30,731.0,224.0,3.9,30.3,870.0,823.75,602.46
2018,8,11,13,45,746.0,208.0,3.9,30.05,852.0,857.46,627.51
2018,8,11,14,0,761.0,192.0,3.9,29.8,834.0,888.38,650.25
2018,8,11,14,15,753.5,187.0,3.9,29.45,803.0,906.83,664.17
2018,8,11,14,30,746.0,182.0,3.9,29.1,772.0,921.65,675.92
2018,8,11,14,45,742.5,173.5,3.9,28.75,737.5,932.97,685.55
2018,8,11,15,0,739.0,165.0,3.9,28.4,703.0,940.65,692.96
2018,8,11,15,15,723.0,160.5,3.9,28.4,661.0,936.69,691.86
