Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,15,30,707.0,156.0,3.9,28.4,619.0,928.98,688.49
2018,8,11,15,45,689.0,149.5,3.8,27.45,573.5,913.37,681.99
2018,8,11,16,0,671.0,143.0,3.7,26.5,528.0,894.26,673.17
2018,8,11,16,15,650.0,135.0,3.6,25.95,480.0,867.06,657.71
2018,8,11,16,30,629.0,127.0,3.5,25.4,432.0,836.77,639.97
2018,8,11,16,45,598.0,117.5,3.45,24.8,381.0,791.84,611.96
2018,8,11,17,0,567.0,108.0,3.4,24.2,330.0,744.57,581.58
2018,8,11,17,15,523.5,98.5,3.25,23.5,279.5,683.04,539.48
2018,8,11,17,30,480.0,89.0,3.1,22.8,229.0,614.24,490.29
2018,8,11,17,45,421.5,76.5,3.0,22.05,181.5,535.98,431.73
2018,8,11,18,0,363.0,64.0,2.9,21.3,134.0,459.38,371.27
2018,8,11,18,15,280.5,49.0,2.8,20.6,93.0,360.41,289.56
2018,8,11,18,30,198.0,34.0,2.7,19.9,52.0,267.31,202.57
2018,8,11,18,45,111.5,19.5,2.6,19.2,28.5,145.51,0.0
2018,8,11,19,0,25.0,5.0,2.5,18.5,5.0,3.93,0.0
2018,8,11,19,15,12.5,2.5,2.45,18.05,2.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,12,5,15,34.0,5.5,0.8,13.55,6.5,0.0,0.0
2018,8,12,5,30,68.0,11.0,0.9,14.0,13.0,8.65,0.0
2018,8,12,5,45,152.5,26.0,0.95,14.45,41.0,19.68,7.83
2018,8,12,6,0,237.0,41.0,1.0,14.9,69.0,30.94,21.04
2018,8,12,6,15,262.5,56.5,1.0,15.45,102.0,42.05,31.43
2018,8,12,6,30,288.0,72.0,1.0,16.0,135.0,52.82,41.24
2018,8,12,6,45,402.5,80.5,0.95,16.55,194.5,59.59,47.26
2018,8,12,7,0,517.0,89.0,0.9,17.1,254.0,68.9,55.28
2018,8,12,7,15,586.5,92.5,0.9,17.9,311.5,71.18,56.93
2018,8,12,7,30,656.0,96.0,0.9,18.7,369.0,73.68,58.7
2018,8,12,7,45,690.5,100.0,0.9,19.5,421.0,76.01,60.27
2018,8,12,8,0,725.0,104.0,0.9,20.3,473.0,78.33,61.81
2018,8,12,8,15,750.0,107.0,0.95,21.2,522.5,86.47,68.21
2018,8,12,8,30,775.0,110.0,1.0,22.1,572.0,87.93,68.93
2018,8,12,8,45,795.0,112.0,1.0,22.95,618.0,88.57,69.0
2018,8,12,9,0,815.0,114.0,1.0,23.8,664.0,89.18,69.06
2018,8,12,9,15,798.5,130.0,1.05,24.65,696.5,97.05,75.1
2018,8,12,9,30,782.0,146.0,1.1,25.5,729.0,104.3,80.56
2018,8,12,9,45,812.5,140.0,1.2,26.35,771.0,99.91,76.56
2018,8,12,10,0,843.0,134.0,1.3,27.2,813.0,128.86,75.67
2018,8,12,10,15,856.0,132.5,1.35,27.9,843.5,192.43,109.24
2018,8,12,10,30,869.0,131.0,1.4,28.6,874.0,248.44,148.1
2018,8,12,10,45,847.5,149.0,1.5,29.3,888.5,303.48,192.71
2018,8,12,11,0,826.0,167.0,1.6,30.0,903.0,363.07,241.89
2018,8,12,11,15,829.0,168.5,1.7,30.35,917.5,418.71,287.59
2018,8,12,11,30,832.0,170.0,1.8,30.7,932.0,474.12,332.3
2018,8,12,11,45,860.5,153.5,1.9,31.05,946.5,526.14,373.5
2018,8,12,12,0,889.0,137.0,2.0,31.4,961.0,581.52,416.08
2018,8,12,12,15,880.5,142.0,2.1,31.55,957.5,630.54,453.45
2018,8,12,12,30,872.0,147.0,2.2,31.7,954.0,677.33,488.29
2018,8,12,12,45,868.0,147.5,2.3,31.8,944.0,721.53,520.72
2018,8,12,13,0,864.0,148.0,2.4,31.9,934.0,763.36,550.91
2018,8,12,13,15,866.0,143.0,2.5,31.8,918.5,802.86,579.66
2018,8,12,13,30,868.0,138.0,2.6,31.7,903.0,839.7,604.91
2018,8,12,13,45,860.5,138.0,2.7,31.65,879.0,870.02,625.83
2018,8,12,14,0,853.0,138.0,2.8,31.6,855.0,909.98,653.11
2018,8,12,14,15,844.0,136.0,2.9,31.3,824.0,930.91,668.76
2018,8,12,14,30,835.0,134.0,3.0,31.0,793.0,948.09,682.33
2018,8,12,14,45,822.5,132.0,3.1,30.75,755.5,958.14,691.38
2018,8,12,15,0,810.0,130.0,3.2,30.5,718.0,964.29,698.15
2018,8,12,15,15,795.0,127.0,3.2,30.5,675.5,963.02,698.89
2018,8,12,15,30,780.0,124.0,3.2,30.5,633.0,957.87,697.35
2018,8,12,15,45,759.5,120.5,3.4,29.6,586.0,942.84,693.36
2018,8,12,16,0,739.0,117.0,3.6,28.7,539.0,932.24,692.32
2018,8,12,16,15,712.5,112.0,3.65,28.0,488.5,902.8,676.99
2018,8,12,16,30,686.0,107.0,3.7,27.3,438.0,870.27,659.38
2018,8,12,16,45,652.0,101.0,3.75,26.6,386.0,826.13,633.18
2018,8,12,17,0,618.0,95.0,3.8,25.9,334.0,779.65,604.52
2018,8,12,17,15,572.5,87.0,3.7,24.85,282.5,717.47,563.45
2018,8,12,17,30,527.0,79.0,3.6,23.8,231.0,654.14,519.66
2018,8,12,17,45,463.5,68.5,3.5,22.75,182.5,570.47,457.86
2018,8,12,18,0,400.0,58.0,3.4,21.7,134.0,487.65,393.15
2018,8,12,18,15,310.0,45.0,3.25,20.8,92.5,379.79,304.43
2018,8,12,18,30,220.0,32.0,3.1,19.9,51.0,282.98,212.07
2018,8,12,18,45,123.5,18.0,2.95,19.05,27.5,113.76,0.0
2018,8,12,19,0,27.0,4.0,2.8,18.2,4.0,3.15,0.0
2018,8,12,19,15,13.5,2.0,2.65,17.8,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,13,5,15,31.5,5.5,1.45,12.45,6.0,0.0,0.0
2018,8,13,5,30,63.0,11.0,1.6,12.9,12.0,8.65,0.0
2018,8,13,5,45,163.0,25.5,1.7,13.35,41.5,19.34,6.97
2018,8,13,6,0,263.0,40.0,1.8,13.8,71.0,30.35,20.55
2018,8,13,6,15,334.0,53.5,1.75,14.45,113.0,40.47,30.13
2018,8,13,6,30,405.0,67.0,1.7,15.1,155.0,50.51,39.32
2018,8,13,6,45,424.5,81.0,1.7,15.7,195.5,60.18,47.94
2018,8,13,7,0,444.0,95.0,1.7,16.3,236.0,69.51,56.01
2018,8,13,7,15,477.0,107.0,1.7,17.15,283.0,77.42,62.57
2018,8,13,7,30,510.0,119.0,1.7,18.0,330.0,85.08,68.76
2018,8,13,7,45,539.5,129.0,1.7,18.85,379.0,91.19,73.5
2018,8,13,8,0,569.0,139.0,1.7,19.7,428.0,98.19,78.91
2018,8,13,8,15,598.0,147.0,1.7,20.6,478.0,101.82,81.38
2018,8,13,8,30,627.0,155.0,1.7,21.5,528.0,105.26,83.68
2018,8,13,8,45,684.0,149.0,1.65,22.4,585.0,100.74,79.34
2018,8,13,9,0,741.0,143.0,1.6,23.3,642.0,96.8,75.56
2018,8,13,9,15,766.0,142.5,1.65,24.1,686.0,103.79,80.88
2018,8,13,9,30,791.0,142.0,1.7,24.9,730.0,102.33,79.23
2018,8,13,9,45,797.0,147.5,1.75,25.7,764.0,103.78,79.99
2018,8,13,10,0,803.0,153.0,1.8,26.5,798.0,135.91,82.76
2018,8,13,10,15,810.5,155.0,1.9,27.05,826.5,190.71,110.39
2018,8,13,10,30,818.0,157.0,2.0,27.6,855.0,246.61,149.8
2018,8,13,10,45,823.0,159.0,2.1,28.15,876.5,302.78,194.55
2018,8,13,11,0,828.0,161.0,2.2,28.7,898.0,359.34,241.31
2018,8,13,11,15,831.0,163.0,2.3,28.95,912.5,415.38,288.03
2018,8,13,11,30,834.0,165.0,2.4,29.2,927.0,471.18,333.79
2018,8,13,11,45,834.5,166.0,2.55,29.45,933.0,524.66,376.92
2018,8,13,12,0,835.0,167.0,2.7,29.7,939.0,577.16,418.21
2018,8,13,12,15,838.0,165.0,2.85,29.75,939.0,627.69,457.42
2018,8,13,12,30,841.0,163.0,3.0,29.8,939.0,676.83,494.8
2018,8,13,12,45,843.5,159.5,3.1,29.85,931.5,722.74,529.04
2018,8,13,13,0,846.0,156.0,3.2,29.9,924.0,766.58,561.25
2018,8,13,13,15,840.5,156.0,3.3,29.7,907.0,804.98,589.77
2018,8,13,13,30,835.0,156.0,3.4,29.5,890.0,840.39,615.53
2018,8,13,13,45,826.5,155.5,3.5,29.35,865.5,869.66,636.37
2018,8,13,14,0,818.0,155.0,3.6,29.2,841.0,895.44,655.04
2018,8,13,14,15,807.5,152.5,3.65,28.85,809.0,913.9,669.25
2018,8,13,14,30,797.0,150.0,3.7,28.5,777.0,928.57,681.18
2018,8,13,14,45,783.0,148.0,3.75,28.15,739.5,936.59,688.91
2018,8,13,15,0,769.0,146.0,3.8,27.8,702.0,940.71,694.29
2018,8,13,15,15,753.0,142.5,3.8,27.8,660.0,945.87,699.34
2018,8,13,15,30,737.0,139.0,3.8,27.8,618.0,939.38,696.77
2018,8,13,15,45,715.0,135.0,3.85,26.85,571.0,922.61,690.38
2018,8,13,16,0,693.0,131.0,3.9,25.9,524.0,902.31,681.62
2018,8,13,16,15,664.0,126.0,3.9,25.25,474.5,870.37,663.65
2018,8,13,16,30,635.0,121.0,3.9,24.6,425.0,835.38,643.29
2018,8,13,16,45,598.5,114.0,3.85,23.9,374.0,787.73,613.3
2018,8,13,17,0,562.0,107.0,3.8,23.2,323.0,737.76,580.82
2018,8,13,17,15,506.5,98.0,3.7,22.3,270.5,656.93,524.37
2018,8,13,17,30,451.0,89.0,3.6,21.4,218.0,586.49,473.54
2018,8,13,17,45,367.0,76.5,3.5,20.5,167.0,485.3,396.02
2018,8,13,18,0,283.0,64.0,3.4,19.6,116.0,387.38,316.99
2018,8,13,18,15,218.0,47.0,3.3,18.8,79.5,303.34,245.12
2018,8,13,18,30,153.0,30.0,3.2,18.0,43.0,221.87,163.97
2018,8,13,18,45,86.0,16.5,3.15,17.2,23.0,82.25,0.0
2018,8,13,19,0,19.0,3.0,3.1,16.4,3.0,0.0,0.0
2018,8,13,19,15,9.5,1.5,3.0,15.9,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,14,5,15,19.0,4.0,2.0,11.05,4.5,0.0,0.0
2018,8,14,5,30,38.0,8.0,2.1,11.4,9.0,6.29,0.0
2018,8,14,5,45,120.0,25.5,2.15,11.8,37.5,19.21,6.14
2018,8,14,6,0,202.0,43.0,2.2,12.2,66.0,32.16,22.2
2018,8,14,6,15,250.0,58.0,2.2,12.7,101.5,43.0,32.56
2018,8,14,6,30,298.0,73.0,2.2,13.2,137.0,53.61,42.37
2018,8,14,6,45,306.0,88.5,2.2,13.7,170.0,63.85,51.58
2018,8,14,7,0,314.0,104.0,2.2,14.2,203.0,73.65,60.15
2018,8,14,7,15,362.5,117.5,2.15,14.85,251.5,82.36,67.51
2018,8,14,7,30,411.0,131.0,2.1,15.5,300.0,90.84,74.5
2018,8,14,7,45,439.0,143.5,2.05,16.1,346.0,98.09,80.3
2018,8,14,8,0,467.0,156.0,2.0,16.7,392.0,105.04,85.77
2018,8,14,8,15,509.0,162.5,2.0,17.45,443.5,108.55,88.18
2018,8,14,8,30,551.0,169.0,2.0,18.2,495.0,111.99,90.52
2018,8,14,8,45,598.0,172.5,1.95,18.9,552.0,112.92,90.76
2018,8,14,9,0,645.0,176.0,1.9,19.6,609.0,113.5,90.72
2018,8,14,9,15,696.0,168.5,1.9,20.35,662.0,107.97,85.62
2018,8,14,9,30,747.0,161.0,1.9,21.1,715.0,103.05,81.08
2018,8,14,9,45,790.5,148.0,1.9,21.8,759.5,103.97,81.46
2018,8,14,10,0,834.0,135.0,1.9,22.5,804.0,126.9,76.84
2018,8,14,10,15,843.0,136.5,2.0,23.05,833.5,183.34,105.39
2018,8,14,10,30,852.0,138.0,2.1,23.6,863.0,247.31,151.43
2018,8,14,10,45,859.5,137.5,2.2,24.15,885.0,303.01,196.57
2018,8,14,11,0,867.0,137.0,2.3,24.7,907.0,359.11,243.99
2018,8,14,11,15,871.5,137.0,2.4,25.1,921.5,414.64,291.31
2018,8,14,11,30,876.0,137.0,2.5,25.5,936.0,469.87,337.57
2018,8,14,11,45,879.0,137.0,2.65,25.9,943.5,523.89,381.91
2018,8,14,12,0,882.0,137.0,2.8,26.3,951.0,577.03,424.36
2018,8,14,12,15,886.5,133.0,2.85,26.5,950.5,627.18,463.59
2018,8,14,12,30,891.0,129.0,2.9,26.7,950.0,675.88,500.76
2018,8,14,12,45,894.5,126.0,3.0,26.9,943.0,722.96,536.1
2018,8,14,13,0,898.0,123.0,3.1,27.1,936.0,768.03,569.35
2018,8,14,13,15,895.0,121.5,3.2,27.1,919.0,807.1,597.67
2018,8,14,13,30,892.0,120.0,3.3,27.1,902.0,843.26,622.9
2018,8,14,13,45,887.5,118.0,3.35,27.05,878.0,874.64,644.79
2018,8,14,14,0,883.0,116.0,3.4,27.0,854.0,902.69,664.54
2018,8,14,14,15,875.5,114.0,3.5,26.75,823.0,924.6,681.16
2018,8,14,14,30,868.0,112.0,3.6,26.5,792.0,942.86,695.58
2018,8,14,14,45,858.5,109.5,3.65,26.25,755.0,955.01,705.84
2018,8,14,15,0,849.0,107.0,3.7,26.0,718.0,963.4,713.85
2018,8,14,15,15,835.0,104.0,3.7,26.0,675.0,976.18,724.01
2018,8,14,15,30,821.0,101.0,3.7,26.0,632.0,972.11,723.08
2018,8,14,15,45,803.5,98.0,3.75,25.15,585.5,960.73,720.26
2018,8,14,16,0,786.0,95.0,3.8,24.3,539.0,945.69,715.06
2018,8,14,16,15,762.5,91.5,3.8,23.7,489.0,920.44,701.85
2018,8,14,16,30,739.0,88.0,3.8,23.1,439.0,891.92,686.26
2018,8,14,16,45,707.5,83.0,3.8,22.5,387.0,857.26,666.0
2018,8,14,17,0,676.0,78.0,3.8,21.9,335.0,814.05,638.99
2018,8,14,17,15,630.5,72.0,3.75,21.05,283.0,753.81,598.78
2018,8,14,17,30,585.0,66.0,3.7,20.2,231.0,692.52,555.9
2018,8,14,17,45,519.5,58.0,3.7,19.35,181.5,609.32,493.74
2018,8,14,18,0,454.0,50.0,3.7,18.5,132.0,527.17,428.48
2018,8,14,18,15,354.5,39.0,3.6,17.75,90.5,413.72,333.59
2018,8,14,18,30,255.0,28.0,3.5,17.0,49.0,302.1,220.15
2018,8,14,18,45,139.5,16.0,3.45,16.2,26.0,124.79,0.0
2018,8,14,19,0,24.0,4.0,3.4,15.4,3.0,0.0,0.0
2018,8,14,19,15,12.0,2.0,3.35,14.95,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,15,5,15,36.0,5.0,1.65,10.9,5.5,0.0,0.0
2018,8,15,5,30,72.0,10.0,1.7,11.3,11.0,7.87,0.0
2018,8,15,5,45,200.0,22.5,1.75,11.75,41.5,18.48,4.75
2018,8,15,6,0,328.0,35.0,1.8,12.2,72.0,28.77,19.21
2018,8,15,6,15,400.5,45.0,1.75,12.8,114.0,36.67,26.92
2018,8,15,6,30,473.0,55.0,1.7,13.4,156.0,44.5,34.22
2018,8,15,6,45,495.0,67.0,1.65,13.95,198.5,53.22,42.09
2018,8,15,7,0,517.0,79.0,1.6,14.5,241.0,61.56,49.39
2018,8,15,7,15,557.0,87.5,1.5,15.25,291.0,67.26,54.14
2018,8,15,7,30,597.0,96.0,1.4,16.0,341.0,72.8,58.62
2018,8,15,7,45,664.5,94.5,1.3,16.7,401.0,71.95,57.48
2018,8,15,8,0,732.0,93.0,1.2,17.4,461.0,77.43,61.82
2018,8,15,8,15,771.5,91.5,1.15,18.2,515.0,76.48,60.57
2018,8,15,8,30,811.0,90.0,1.1,19.0,569.0,75.78,59.56
2018,8,15,8,45,719.0,134.0,1.05,19.85,583.5,92.89,73.58
2018,8,15,9,0,627.0,178.0,1.0,20.7,598.0,114.33,90.93
2018,8,15,9,15,611.5,200.0,1.1,21.4,630.5,123.81,98.23
2018,8,15,9,30,596.0,222.0,1.2,22.1,663.0,132.57,104.91
2018,8,15,9,45,742.5,162.0,1.3,22.85,738.0,101.38,78.87
2018,8,15,10,0,889.0,102.0,1.4,23.6,813.0,121.54,71.56
2018,8,15,10,15,896.0,103.0,1.55,24.15,842.0,179.06,99.61
2018,8,15,10,30,903.0,104.0,1.7,24.7,871.0,237.35,140.92
2018,8,15,10,45,909.0,104.0,1.85,25.25,893.0,295.37,187.92
2018,8,15,11,0,915.0,104.0,2.0,25.8,915.0,353.58,237.15
2018,8,15,11,15,918.5,104.5,2.1,26.15,929.5,411.2,286.2
2018,8,15,11,30,922.0,105.0,2.2,26.5,944.0,468.32,334.0
2018,8,15,11,45,924.0,105.0,2.35,26.85,951.0,523.67,379.42
2018,8,15,12,0,926.0,105.0,2.5,27.2,958.0,577.91,422.74
2018,8,15,12,15,926.0,105.0,2.6,27.35,957.0,629.64,463.23
2018,8,15,12,30,926.0,105.0,2.7,27.5,956.0,679.59,501.41
2018,8,15,12,45,925.0,104.0,2.8,27.7,947.0,726.05,536.18
2018,8,15,13,0,924.0,103.0,2.9,27.9,938.0,770.11,568.58
2018,8,15,13,15,921.0,102.0,3.0,27.9,921.0,810.04,596.76
2018,8,15,13,30,918.0,101.0,3.1,27.9,904.0,847.01,622.38
2018,8,15,13,45,913.0,100.0,3.2,27.85,880.0,879.18,644.96
2018,8,15,14,0,908.0,99.0,3.3,27.8,856.0,907.99,665.4
2018,8,15,14,15,901.0,97.5,3.35,27.6,825.0,931.0,682.24
2018,8,15,14,30,894.0,96.0,3.4,27.4,794.0,950.34,696.85
2018,8,15,14,45,885.0,94.0,3.5,27.15,757.0,963.54,708.09
2018,8,15,15,0,876.0,92.0,3.6,26.9,720.0,972.92,717.07
2018,8,15,15,15,862.5,90.5,3.6,26.9,677.5,974.67,719.85
2018,8,15,15,30,849.0,89.0,3.6,26.9,635.0,972.64,720.38
2018,8,15,15,45,832.5,86.0,3.65,26.15,588.0,962.11,717.88
2018,8,15,16,0,816.0,83.0,3.7,25.4,541.0,960.6,721.66
2018,8,15,16,15,794.0,79.5,3.7,24.8,491.0,936.71,709.5
2018,8,15,16,30,772.0,76.0,3.7,24.2,441.0,909.54,695.08
2018,8,15,16,45,741.0,72.0,3.7,23.6,388.5,869.64,671.42
2018,8,15,17,0,710.0,68.0,3.7,23.0,336.0,827.19,645.28
2018,8,15,17,15,666.0,63.5,3.7,22.15,284.0,769.16,607.27
2018,8,15,17,30,622.0,59.0,3.7,21.3,232.0,717.48,572.03
2018,8,15,17,45,555.5,52.0,3.65,20.4,182.0,634.13,510.14
2018,8,15,18,0,489.0,45.0,3.6,19.5,132.0,552.07,445.26
2018,8,15,18,15,384.5,35.5,3.55,18.7,90.0,435.64,348.38
2018,8,15,18,30,280.0,26.0,3.5,17.9,48.0,318.4,223.81
2018,8,15,18,45,150.0,14.5,3.4,17.15,25.0,131.88,0.0
2018,8,15,19,0,20.0,3.0,3.3,16.4,2.0,0.0,0.0
2018,8,15,19,15,10.0,1.5,3.25,15.95,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,16,5,15,40.5,4.5,1.45,11.45,5.0,0.0,0.0
2018,8,16,5,30,81.0,9.0,1.4,11.9,10.0,7.08,0.0
2018,8,16,5,45,219.0,21.0,1.4,12.3,41.0,17.28,2.97
2018,8,16,6,0,357.0,33.0,1.4,12.7,72.0,27.27,17.8
2018,8,16,6,15,447.5,41.5,1.3,13.4,117.5,34.19,24.65
2018,8,16,6,30,538.0,50.0,1.2,14.1,163.0,41.2,31.19
2018,8,16,6,45,597.0,55.5,1.1,14.8,214.0,45.67,35.24
2018,8,16,7,0,656.0,61.0,1.0,15.5,265.0,54.35,42.84
2018,8,16,7,15,695.5,65.5,1.0,16.4,317.5,58.15,45.91
2018,8,16,7,30,735.0,70.0,1.0,17.3,370.0,61.93,48.87
2018,8,16,7,45,763.5,73.0,0.95,18.2,421.5,64.38,50.61
2018,8,16,8,0,792.0,76.0,0.9,19.1,473.0,66.82,52.31
2018,8,16,8,15,812.5,79.0,1.0,20.05,522.5,69.03,53.78
2018,8,16,8,30,833.0,82.0,1.1,21.0,572.0,79.49,62.22
2018,8,16,8,45,848.5,84.0,1.2,21.9,617.5,81.35,63.33
2018,8,16,9,0,864.0,86.0,1.3,22.8,663.0,83.09,64.36
2018,8,16,9,15,872.0,90.0,1.4,23.6,703.0,85.63,66.09
2018,8,16,9,30,880.0,94.0,1.5,24.4,743.0,87.96,67.63
2018,8,16,9,45,885.0,97.5,1.65,25.15,777.0,89.71,68.72
2018,8,16,10,0,890.0,101.0,1.8,25.9,811.0,120.06,70.28
2018,8,16,10,15,897.0,102.0,1.85,26.6,840.0,177.71,97.78
2018,8,16,10,30,904.0,103.0,1.9,27.3,869.0,236.12,138.6
2018,8,16,10,45,909.5,103.0,2.0,27.95,890.5,294.13,185.06
2018,8,16,11,0,915.0,103.0,2.1,28.6,912.0,352.28,233.64
2018,8,16,11,15,918.5,103.5,2.15,29.05,926.5,409.94,282.06
2018,8,16,11,30,922.0,104.0,2.2,29.5,941.0,467.1,329.15
2018,8,16,11,45,923.5,104.0,2.25,29.9,947.5,522.25,373.56
2018,8,16,12,0,925.0,104.0,2.3,30.3,954.0,576.23,415.72
2018,8,16,12,15,924.5,104.0,2.35,30.45,952.5,627.63,455.21
2018,8,16,12,30,924.0,104.0,2.4,30.6,951.0,677.2,492.32
2018,8,16,12,45,921.0,104.5,2.45,30.75,941.5,723.41,526.19
2018,8,16,13,0,918.0,105.0,2.5,30.9,932.0,767.15,557.62
2018,8,16,13,15,915.5,104.0,2.6,30.85,915.5,807.29,585.7
2018,8,16,13,30,913.0,103.0,2.7,30.8,899.0,844.53,611.22
2018,8,16,13,45,908.5,101.5,2.8,30.7,875.0,876.54,633.48
2018,8,16,14,0,904.0,100.0,2.9,30.6,851.0,905.2,653.66
2018,8,16,14,15,897.5,98.0,2.95,30.35,820.0,928.07,670.28
2018,8,16,14,30,891.0,96.0,3.0,30.1,789.0,947.27,684.73
2018,8,16,14,45,882.0,93.5,3.1,29.85,752.0,959.83,695.46
2018,8,16,15,0,873.0,91.0,3.2,29.6,715.0,968.56,703.96
2018,8,16,15,15,860.0,89.0,3.2,29.6,672.5,970.12,706.58
2018,8,16,15,30,847.0,87.0,3.2,29.6,630.0,967.91,706.98
2018,8,16,15,45,831.5,84.5,3.3,28.8,583.5,958.9,706.11
2018,8,16,16,0,816.0,82.0,3.4,28.0,537.0,958.91,711.39
2018,8,16,16,15,795.0,78.0,3.45,27.35,487.0,935.33,700.1
2018,8,16,16,30,774.0,74.0,3.5,26.7,437.0,908.44,686.55
2018,8,16,16,45,744.0,70.0,3.5,26.05,385.0,869.5,664.0
2018,8,16,17,0,714.0,66.0,3.5,25.4,333.0,828.0,638.98
2018,8,16,17,15,670.0,61.5,3.45,24.5,281.0,769.95,601.29
2018,8,16,17,30,626.0,57.0,3.4,23.6,229.0,717.91,566.07
2018,8,16,17,45,559.5,50.0,3.35,22.65,179.0,634.53,504.88
2018,8,16,18,0,493.0,43.0,3.3,21.7,129.0,552.55,440.68
2018,8,16,18,15,386.5,34.0,3.15,20.9,87.5,435.24,343.53
2018,8,16,18,30,280.0,25.0,3.0,20.1,46.0,314.26,209.2
2018,8,16,18,45,150.0,14.0,2.9,19.3,24.0,131.31,0.0
2018,8,16,19,0,20.0,3.0,2.8,18.5,2.0,0.0,0.0
2018,8,16,19,15,10.0,1.5,2.65,18.15,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,17,5,15,42.5,4.5,0.55,14.1,5.0,0.0,0.0
2018,8,17,5,30,85.0,9.0,0.5,14.6,10.0,7.08,0.0
2018,8,17,5,45,228.0,20.0,0.45,15.05,40.5,16.48,1.24
2018,8,17,6,0,371.0,31.0,0.4,15.5,71.0,25.69,16.2
2018,8,17,6,15,462.0,39.0,0.4,16.25,116.5,32.3,22.72
2018,8,17,6,30,553.0,47.0,0.4,17.0,162.0,39.02,28.92
2018,8,17,6,45,610.5,52.0,0.4,17.75,212.5,46.81,35.83
2018,8,17,7,0,668.0,57.0,0.4,18.5,263.0,51.35,39.69
2018,8,17,7,15,706.5,61.5,0.45,19.6,315.5,55.26,42.8
2018,8,17,7,30,745.0,66.0,0.5,20.7,368.0,59.14,45.79
2018,8,17,7,45,772.5,69.0,0.5,21.75,419.5,61.7,47.58
2018,8,17,8,0,800.0,72.0,0.5,22.8,471.0,64.23,49.31
2018,8,17,8,15,820.5,74.5,0.65,23.75,520.5,73.99,57.11
2018,8,17,8,30,841.0,77.0,0.8,24.7,570.0,76.51,58.77
2018,8,17,8,45,856.5,79.0,0.95,25.65,615.5,78.47,59.96
2018,8,17,9,0,872.0,81.0,1.1,26.6,661.0,80.29,61.05
2018,8,17,9,15,883.5,82.5,1.2,27.25,702.0,81.58,61.77
2018,8,17,9,30,895.0,84.0,1.3,27.9,743.0,82.75,62.41
2018,8,17,9,45,903.5,85.5,1.45,28.55,778.0,83.71,62.89
2018,8,17,10,0,912.0,87.0,1.6,29.2,813.0,112.73,63.72
2018,8,17,10,15,918.5,88.0,1.7,29.65,842.0,171.46,91.14
2018,8,17,10,30,925.0,89.0,1.8,30.1,871.0,230.9,132.25
2018,8,17,10,45,930.0,90.0,1.95,30.55,893.0,290.45,179.62
2018,8,17,11,0,935.0,91.0,2.1,31.0,915.0,350.09,229.22
2018,8,17,11,15,938.0,91.5,2.2,31.2,929.5,408.55,278.32
2018,8,17,11,30,941.0,92.0,2.3,31.4,944.0,466.4,326.16
2018,8,17,11,45,942.5,92.0,2.45,31.55,950.5,522.36,371.67
2018,8,17,12,0,944.0,92.0,2.6,31.7,957.0,577.08,415.05
2018,8,17,12,15,943.0,92.5,2.7,31.75,955.5,629.26,455.48
2018,8,17,12,30,942.0,93.0,2.8,31.8,954.0,679.53,493.53
2018,8,17,12,45,939.0,93.0,2.9,31.8,944.0,725.87,528.15
2018,8,17,13,0,936.0,93.0,3.0,31.8,934.0,769.65,560.34
2018,8,17,13,15,933.0,92.5,3.1,31.65,917.5,810.21,588.67
2018,8,17,13,30,930.0,92.0,3.2,31.5,901.0,847.81,614.73
2018,8,17,13,45,925.0,91.5,3.25,31.4,877.0,880.6,637.25
2018,8,17,14,0,920.0,91.0,3.3,31.3,853.0,910.01,657.65
2018,8,17,14,15,913.0,89.5,3.35,31.05,821.5,933.09,674.44
2018,8,17,14,30,906.0,88.0,3.4,30.8,790.0,952.45,689.02
2018,8,17,14,45,897.0,86.0,3.45,30.55,753.0,965.6,699.78
2018,8,17,15,0,888.0,84.0,3.5,30.3,716.0,974.9,708.29
2018,8,17,15,15,875.5,82.0,3.5,30.3,673.0,976.92,711.23
2018,8,17,15,30,863.0,80.0,3.5,30.3,630.0,975.11,711.93
2018,8,17,15,45,847.0,78.0,3.5,29.55,583.5,966.07,710.21
2018,8,17,16,0,831.0,76.0,3.5,28.8,537.0,953.47,706.29
2018,8,17,16,15,810.0,72.5,3.45,28.25,486.5,942.65,702.76
2018,8,17,16,30,789.0,69.0,3.4,27.7,436.0,916.26,688.67
2018,8,17,16,45,759.5,65.5,3.35,27.15,384.0,878.33,666.47
2018,8,17,17,0,730.0,62.0,3.3,26.6,332.0,837.83,641.87
2018,8,17,17,15,687.0,57.0,3.2,25.8,279.5,779.89,604.14
2018,8,17,17,30,644.0,52.0,3.1,25.0,227.0,720.62,563.54
2018,8,17,17,45,578.5,46.5,2.95,24.2,177.5,638.82,503.35
2018,8,17,18,0,513.0,41.0,2.8,23.4,128.0,567.35,446.9
2018,8,17,18,15,405.0,32.0,2.7,22.65,86.0,448.48,349.12
2018,8,17,18,30,297.0,23.0,2.6,21.9,44.0,323.59,200.33
2018,8,17,18,45,159.5,13.0,2.45,21.15,23.0,137.94,0.0
2018,8,17,19,0,22.0,3.0,2.3,20.4,2.0,0.0,0.0
2018,8,17,19,15,11.0,1.5,2.2,20.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,18,5,15,51.5,4.5,0.8,16.75,5.0,0.0,0.0
2018,8,18,5,30,103.0,9.0,0.9,17.3,10.0,7.08,0.0
2018,8,18,5,45,263.0,19.5,0.95,17.85,42.0,16.17,0.0
2018,8,18,6,0,423.0,30.0,1.0,18.4,74.0,25.11,15.36
2018,8,18,6,15,515.0,36.0,1.0,19.15,120.5,32.86,22.83
2018,8,18,6,30,607.0,42.0,1.0,19.9,167.0,38.6,28.12
2018,8,18,6,45,663.0,47.0,1.05,20.6,219.5,43.31,32.31
2018,8,18,7,0,719.0,52.0,1.1,21.3,272.0,48.07,36.35
2018,8,18,7,15,756.5,55.5,1.2,22.5,325.5,51.45,38.99
2018,8,18,7,30,794.0,59.0,1.3,23.7,379.0,54.83,41.53
2018,8,18,7,45,820.0,62.0,1.45,24.85,432.0,64.17,49.06
2018,8,18,8,0,846.0,65.0,1.6,26.0,485.0,67.58,51.47
2018,8,18,8,15,865.0,67.5,1.7,26.75,535.5,70.37,53.43
2018,8,18,8,30,884.0,70.0,1.8,27.5,586.0,73.05,55.28
2018,8,18,8,45,898.5,71.0,1.95,28.3,632.0,74.52,56.11
2018,8,18,9,0,913.0,72.0,2.1,29.1,678.0,75.89,56.87
2018,8,18,9,15,912.5,79.5,2.2,29.65,717.0,80.66,60.46
2018,8,18,9,30,912.0,87.0,2.3,30.2,756.0,85.02,63.69
2018,8,18,9,45,906.0,96.5,2.4,30.8,788.5,89.91,67.32
2018,8,18,10,0,900.0,106.0,2.5,31.4,821.0,121.41,70.54
2018,8,18,10,15,906.5,107.5,2.6,31.65,850.0,180.14,97.68
2018,8,18,10,30,913.0,109.0,2.7,31.9,879.0,239.6,138.55
2018,8,18,10,45,917.5,110.5,2.75,32.15,901.0,299.08,185.65
2018,8,18,11,0,922.0,112.0,2.8,32.4,923.0,358.63,235.02
2018,8,18,11,15,925.0,113.0,2.9,32.5,938.0,417.19,284.12
2018,8,18,11,30,928.0,114.0,3.0,32.6,953.0,475.2,332.07
2018,8,18,11,45,929.0,114.5,3.1,32.65,959.5,531.17,377.52
2018,8,18,12,0,930.0,115.0,3.2,32.7,966.0,585.92,420.87
2018,8,18,12,15,928.0,116.0,3.3,32.65,964.0,637.86,461.27
2018,8,18,12,30,926.0,117.0,3.4,32.6,962.0,687.85,499.32
2018,8,18,12,45,922.0,118.0,3.5,32.55,952.0,734.34,534.12
2018,8,18,13,0,918.0,119.0,3.6,32.5,942.0,778.27,566.53
2018,8,18,13,15,914.5,118.5,3.65,32.35,925.0,818.58,595.26
2018,8,18,13,30,911.0,118.0,3.7,32.2,908.0,855.94,620.98
2018,8,18,13,45,905.5,117.0,3.8,32.05,883.5,888.03,643.49
2018,8,18,14,0,900.0,116.0,3.9,31.9,859.0,916.72,663.9
2018,8,18,14,15,892.5,114.0,3.95,31.65,827.5,939.12,680.34
2018,8,18,14,30,885.0,112.0,4.0,31.4,796.0,957.79,694.54
2018,8,18,14,45,875.0,109.5,4.05,31.1,758.0,969.8,704.75
2018,8,18,15,0,865.0,107.0,4.1,30.8,720.0,977.96,712.68
2018,8,18,15,15,850.5,105.0,4.1,30.8,676.5,991.55,723.28
2018,8,18,15,30,836.0,103.0,4.1,30.8,633.0,988.27,722.96
2018,8,18,15,45,818.5,99.0,4.1,30.0,585.0,975.71,719.11
2018,8,18,16,0,801.0,95.0,4.1,29.2,537.0,959.38,712.87
2018,8,18,16,15,778.5,91.0,4.05,28.6,486.5,934.38,699.93
2018,8,18,16,30,756.0,87.0,4.0,28.0,436.0,906.02,684.58
2018,8,18,16,45,723.5,82.0,3.95,27.4,383.0,870.37,663.83
2018,8,18,17,0,691.0,77.0,3.9,26.8,330.0,825.9,636.23
2018,8,18,17,15,644.5,70.0,3.6,25.9,276.5,763.02,593.88
2018,8,18,17,30,598.0,63.0,3.3,25.0,223.0,699.13,548.83
2018,8,18,17,45,529.0,55.0,3.05,24.05,173.0,612.51,484.41
2018,8,18,18,0,460.0,47.0,2.8,23.1,123.0,527.09,416.88
2018,8,18,18,15,350.5,36.0,2.6,22.25,82.0,405.28,315.84
2018,8,18,18,30,241.0,25.0,2.4,21.4,41.0,274.19,154.96
2018,8,18,18,45,128.0,14.0,2.15,20.55,21.5,113.35,0.0
2018,8,18,19,0,15.0,3.0,1.9,19.7,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.5,1.85,19.25,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,19,5,15,36.0,4.5,0.85,14.55,4.5,0.0,0.0
2018,8,19,5,30,72.0,9.0,0.9,15.1,9.0,7.08,0.0
2018,8,19,5,45,204.5,21.0,1.0,15.65,38.0,17.37,0.0
2018,8,19,6,0,337.0,33.0,1.1,16.2,67.0,27.29,17.26
2018,8,19,6,15,433.5,43.0,1.15,16.85,113.5,35.4,25.24
2018,8,19,6,30,530.0,53.0,1.2,17.5,160.0,43.55,32.75
2018,8,19,6,45,580.0,60.5,1.25,18.2,209.5,49.32,37.91
2018,8,19,7,0,630.0,68.0,1.3,18.9,259.0,55.03,42.82
2018,8,19,7,15,656.0,76.5,1.4,19.85,309.0,61.02,47.75
2018,8,19,7,30,682.0,85.0,1.5,20.8,359.0,66.77,52.35
2018,8,19,7,45,747.0,82.5,1.65,21.75,420.5,71.01,55.56
2018,8,19,8,0,812.0,80.0,1.8,22.7,482.0,70.07,54.32
2018,8,19,8,15,834.5,82.5,1.95,23.6,533.0,71.94,55.49
2018,8,19,8,30,857.0,85.0,2.1,24.5,584.0,81.91,63.41
2018,8,19,8,45,874.5,87.5,2.3,25.45,632.0,84.15,64.8
2018,8,19,9,0,892.0,90.0,2.5,26.4,680.0,86.25,66.09
2018,8,19,9,15,901.5,93.0,2.6,27.0,721.5,88.27,67.39
2018,8,19,9,30,911.0,96.0,2.7,27.6,763.0,90.1,68.56
2018,8,19,9,45,917.0,99.5,2.75,28.2,798.5,91.92,69.72
2018,8,19,10,0,923.0,103.0,2.8,28.8,834.0,120.24,70.5
2018,8,19,10,15,930.0,104.5,2.9,29.2,864.0,180.46,98.24
2018,8,19,10,30,937.0,106.0,3.0,29.6,894.0,241.46,140.38
2018,8,19,10,45,943.0,106.5,3.05,30.0,917.0,302.18,188.77
2018,8,19,11,0,949.0,107.0,3.1,30.4,940.0,363.08,239.61
2018,8,19,11,15,953.0,107.0,3.2,30.6,955.0,422.91,290.16
2018,8,19,11,30,957.0,107.0,3.3,30.8,970.0,482.21,339.54
2018,8,19,11,45,959.0,107.5,3.35,30.95,977.5,540.16,386.71
2018,8,19,12,0,961.0,108.0,3.4,31.1,985.0,596.94,431.67
2018,8,19,12,15,962.5,107.0,3.45,31.15,984.0,650.89,473.56
2018,8,19,12,30,964.0,106.0,3.5,31.2,983.0,703.05,513.08
2018,8,19,12,45,964.0,104.5,3.55,31.2,974.0,751.74,549.4
2018,8,19,13,0,964.0,103.0,3.6,31.2,965.0,797.97,583.29
2018,8,19,13,15,961.0,102.0,3.6,31.05,947.0,839.65,612.23
2018,8,19,13,30,958.0,101.0,3.6,30.9,929.0,878.25,638.51
2018,8,19,13,45,953.5,100.0,3.6,30.8,904.5,912.32,661.67
2018,8,19,14,0,949.0,99.0,3.6,30.7,880.0,942.9,682.58
2018,8,19,14,15,942.0,97.5,3.6,30.45,847.5,967.12,699.86
2018,8,19,14,30,935.0,96.0,3.6,30.2,815.0,987.5,714.84
2018,8,19,14,45,906.0,101.0,3.6,29.95,769.5,990.06,718.43
2018,8,19,15,0,877.0,106.0,3.6,29.7,724.0,988.24,719.5
2018,8,19,15,15,836.0,109.5,3.6,29.7,669.5,982.06,717.2
2018,8,19,15,30,795.0,113.0,3.6,29.7,615.0,958.45,703.6
2018,8,19,15,45,754.5,110.0,3.55,28.9,556.5,923.62,684.53
2018,8,19,16,0,714.0,107.0,3.5,28.1,498.0,892.09,667.54
2018,8,19,16,15,757.0,91.5,3.4,27.5,470.5,912.71,685.13
2018,8,19,16,30,800.0,76.0,3.3,26.9,443.0,935.84,704.15
2018,8,19,16,45,756.0,73.5,3.25,26.3,386.0,884.56,672.59
2018,8,19,17,0,712.0,71.0,3.2,25.7,329.0,830.76,638.84
2018,8,19,17,15,647.0,66.5,3.05,24.65,272.0,759.98,591.99
2018,8,19,17,30,582.0,62.0,2.9,23.6,215.0,682.05,537.53
2018,8,19,17,45,526.0,53.0,2.7,22.6,167.5,606.58,481.25
2018,8,19,18,0,470.0,44.0,2.5,21.6,120.0,531.98,421.53
2018,8,19,18,15,333.0,33.5,2.45,20.7,77.5,387.17,302.27
2018,8,19,18,30,196.0,23.0,2.4,19.8,35.0,232.26,113.94
2018,8,19,18,45,98.0,11.5,2.3,18.9,17.5,87.28,0.0
2018,8,19,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,5,15,41.0,4.5,1.5,10.9,4.5,0.0,0.0
2018,8,20,5,30,82.0,9.0,1.6,11.3,9.0,7.08,0.0
2018,8,20,5,45,192.5,19.5,1.75,11.75,34.5,16.08,0.0
2018,8,20,6,0,303.0,30.0,1.9,12.2,60.0,24.65,15.22
2018,8,20,6,15,385.5,41.0,1.9,12.8,103.0,33.49,23.97
2018,8,20,6,30,468.0,52.0,1.9,13.4,146.0,42.26,32.15
2018,8,20,6,45,424.0,71.0,1.9,14.05,175.0,53.47,42.26
2018,8,20,7,0,380.0,90.0,1.9,14.7,204.0,65.48,52.83
2018,8,20,7,15,393.5,109.5,1.9,15.6,247.5,77.9,63.45
2018,8,20,7,30,407.0,129.0,1.9,16.5,291.0,89.76,73.34
2018,8,20,7,45,518.0,117.0,1.9,17.4,353.0,84.84,68.53
2018,8,20,8,0,629.0,105.0,1.9,18.3,415.0,77.36,61.59
2018,8,20,8,15,667.5,113.0,1.95,19.15,472.5,82.09,65.2
2018,8,20,8,30,706.0,121.0,2.0,20.0,530.0,86.63,68.6
2018,8,20,8,45,793.5,106.0,2.05,20.85,601.0,85.11,66.85
2018,8,20,9,0,881.0,91.0,2.1,21.7,672.0,86.53,67.61
2018,8,20,9,15,891.0,94.0,2.15,22.35,713.5,88.53,68.92
2018,8,20,9,30,901.0,97.0,2.2,23.0,755.0,90.36,70.08
2018,8,20,9,45,899.0,104.5,2.3,23.7,788.0,94.05,72.78
2018,8,20,10,0,897.0,112.0,2.4,24.4,821.0,122.5,74.55
2018,8,20,10,15,904.0,113.5,2.55,24.85,850.0,181.39,101.81
2018,8,20,10,30,911.0,115.0,2.7,25.3,879.0,241.05,143.5
2018,8,20,10,45,916.5,115.5,2.8,25.8,901.0,300.35,191.36
2018,8,20,11,0,922.0,116.0,2.9,26.3,923.0,359.78,241.66
2018,8,20,11,15,919.5,120.0,3.0,26.65,936.0,418.46,291.89
2018,8,20,11,30,917.0,124.0,3.1,27.0,949.0,476.07,340.42
2018,8,20,11,45,854.0,163.0,3.2,27.3,935.5,529.33,384.73
2018,8,20,12,0,791.0,202.0,3.3,27.6,922.0,576.61,422.7
2018,8,20,12,15,798.5,189.5,3.35,27.7,915.0,621.0,457.83
2018,8,20,12,30,806.0,177.0,3.4,27.8,908.0,663.87,491.1
2018,8,20,12,45,774.5,191.0,3.5,27.9,887.5,699.36,518.05
2018,8,20,13,0,743.0,205.0,3.6,28.0,867.0,736.6,545.36
2018,8,20,13,15,728.0,210.5,3.65,27.85,849.0,770.48,570.57
2018,8,20,13,30,713.0,216.0,3.7,27.7,831.0,801.02,593.17
2018,8,20,13,45,719.5,209.0,3.75,27.55,814.0,834.81,618.31
2018,8,20,14,0,726.0,202.0,3.8,27.4,797.0,865.98,641.55
2018,8,20,14,15,716.5,194.5,3.8,27.1,763.0,879.33,652.42
2018,8,20,14,30,707.0,187.0,3.8,26.8,729.0,888.86,660.66
2018,8,20,14,45,717.0,171.0,3.85,26.45,697.0,904.34,673.55
2018,8,20,15,0,727.0,155.0,3.9,26.1,665.0,916.2,684.17
2018,8,20,15,15,770.5,129.5,3.9,26.1,640.0,939.1,701.28
2018,8,20,15,30,814.0,104.0,3.9,26.1,615.0,966.58,721.59
2018,8,20,15,45,788.0,101.5,3.9,25.2,564.5,947.03,712.81
2018,8,20,16,0,762.0,99.0,3.9,24.3,514.0,923.74,701.76
2018,8,20,16,15,601.5,112.5,3.9,23.6,420.0,788.41,610.9
2018,8,20,16,30,441.0,126.0,3.9,22.9,326.0,631.71,500.65
2018,8,20,16,45,486.5,109.5,3.85,22.2,305.0,656.29,522.94
2018,8,20,17,0,532.0,93.0,3.8,21.5,284.0,688.86,550.09
2018,8,20,17,15,331.5,69.5,3.7,20.6,182.0,444.38,364.2
2018,8,20,17,30,131.0,46.0,3.6,19.7,80.0,191.94,159.19
2018,8,20,17,45,99.5,35.5,3.5,18.75,58.0,147.75,121.9
2018,8,20,18,0,68.0,25.0,3.4,17.8,36.0,104.12,83.68
2018,8,20,18,15,35.0,15.5,3.3,17.1,21.0,61.47,45.37
2018,8,20,18,30,2.0,6.0,3.2,16.4,6.0,6.35,0.0
2018,8,20,18,45,1.0,3.0,3.1,15.65,3.0,3.16,0.0
2018,8,20,19,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,1.65,10.6,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,1.8,10.9,2.0,1.57,0.0
2018,8,21,5,45,55.0,10.5,1.9,11.2,16.0,8.02,0.0
2018,8,21,6,0,110.0,19.0,2.0,11.5,30.0,14.49,6.59
2018,8,21,6,15,142.0,28.5,1.95,11.95,51.0,21.53,13.45
2018,8,21,6,30,174.0,38.0,1.9,12.4,72.0,28.42,19.9
2018,8,21,6,45,88.0,51.0,1.85,12.85,68.5,37.79,28.43
2018,8,21,7,0,2.0,64.0,1.8,13.3,65.0,48.9,38.35
2018,8,21,7,15,3.5,77.0,1.75,13.9,78.5,58.56,46.77
2018,8,21,7,30,5.0,90.0,1.7,14.5,92.0,68.16,54.97
2018,8,21,7,45,7.0,108.0,1.6,15.15,111.0,81.13,65.94
2018,8,21,8,0,9.0,126.0,1.5,15.8,130.0,93.96,76.6
2018,8,21,8,15,7.5,129.5,1.45,16.5,133.0,96.9,78.6
2018,8,21,8,30,6.0,133.0,1.4,17.2,136.0,99.74,80.52
2018,8,21,8,45,77.5,164.0,1.4,17.95,214.5,111.78,90.19
2018,8,21,9,0,149.0,195.0,1.4,18.7,293.0,131.19,105.88
2018,8,21,9,15,283.0,191.0,1.45,19.35,391.5,112.06,89.37
2018,8,21,9,30,417.0,187.0,1.5,20.0,490.0,112.05,88.97
2018,8,21,9,45,349.5,229.5,1.55,20.65,492.0,129.34,102.83
2018,8,21,10,0,282.0,272.0,1.6,21.3,494.0,169.61,123.99
2018,8,21,10,15,431.5,260.0,1.75,21.8,614.0,193.77,130.66
2018,8,21,10,30,581.0,248.0,1.9,22.3,734.0,244.41,161.11
2018,8,21,10,45,756.0,179.5,2.0,22.8,829.0,294.35,194.36
2018,8,21,11,0,931.0,111.0,2.1,23.3,924.0,358.81,242.58
2018,8,21,11,15,933.5,111.5,2.2,23.65,938.0,417.58,293.12
2018,8,21,11,30,936.0,112.0,2.3,24.0,952.0,475.7,342.31
2018,8,21,11,45,895.0,137.5,2.45,24.35,945.0,529.0,387.01
2018,8,21,12,0,854.0,163.0,2.6,24.7,938.0,581.86,429.5
2018,8,21,12,15,875.5,150.0,2.7,24.9,943.0,630.4,468.04
2018,8,21,12,30,897.0,137.0,2.8,25.1,948.0,683.56,508.88
