Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,14,0,965.0,80.0,3.9,28.8,799.0,923.31,679.81
2018,9,10,14,15,955.5,78.5,3.9,28.6,763.5,944.32,695.36
2018,9,10,14,30,946.0,77.0,3.9,28.4,728.0,961.24,708.43
2018,9,10,14,45,934.0,75.5,3.95,28.2,687.0,971.75,717.77
2018,9,10,15,0,922.0,74.0,4.0,28.0,646.0,978.14,724.64
2018,9,10,15,15,906.0,72.0,4.0,28.0,599.5,976.01,725.19
2018,9,10,15,30,890.0,70.0,4.0,28.0,553.0,969.85,723.29
2018,9,10,15,45,867.5,68.0,4.0,27.2,502.0,953.49,716.91
2018,9,10,16,0,845.0,66.0,4.0,26.4,451.0,933.51,708.07
2018,9,10,16,15,812.5,63.0,3.9,25.65,397.0,910.34,696.1
2018,9,10,16,30,780.0,60.0,3.8,24.9,343.0,872.51,673.38
2018,9,10,16,45,733.0,56.0,3.75,24.2,288.0,816.48,636.78
2018,9,10,17,0,686.0,52.0,3.7,23.5,233.0,758.36,596.64
2018,9,10,17,15,612.5,46.0,3.45,22.3,180.5,671.26,532.32
2018,9,10,17,30,539.0,40.0,3.2,21.1,128.0,594.42,471.12
2018,9,10,17,45,404.0,31.5,2.95,19.9,83.5,453.58,353.94
2018,9,10,18,0,269.0,23.0,2.7,18.7,39.0,298.36,138.03
2018,9,10,18,15,134.5,11.5,2.7,18.0,19.5,119.62,0.0
2018,9,10,18,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,11,5,45,114.0,9.5,2.6,10.7,14.5,7.47,0.0
2018,9,11,6,0,228.0,19.0,2.7,10.9,29.0,14.95,0.0
2018,9,11,6,15,383.5,27.5,2.8,11.55,71.5,22.95,13.51
2018,9,11,6,30,539.0,36.0,2.9,12.2,114.0,33.06,23.56
2018,9,11,6,45,618.5,41.0,2.95,12.8,166.0,37.85,28.25
2018,9,11,7,0,698.0,46.0,3.0,13.4,218.0,42.85,32.86
2018,9,11,7,15,745.0,50.0,3.0,14.15,273.0,46.8,36.32
2018,9,11,7,30,792.0,54.0,3.0,14.9,328.0,50.79,39.69
2018,9,11,7,45,824.0,56.5,2.95,15.65,381.5,59.16,46.82
2018,9,11,8,0,856.0,59.0,2.9,16.4,435.0,62.53,49.44
2018,9,11,8,15,877.5,61.5,2.9,17.2,486.5,65.6,51.76
2018,9,11,8,30,899.0,64.0,2.9,18.0,538.0,68.56,53.95
2018,9,11,8,45,914.5,66.0,2.9,18.85,585.0,70.93,55.6
2018,9,11,9,0,930.0,68.0,2.9,19.7,632.0,73.19,57.15
2018,9,11,9,15,941.5,69.5,3.0,20.4,673.5,74.9,58.27
2018,9,11,9,30,953.0,71.0,3.1,21.1,715.0,76.5,59.31
2018,9,11,9,45,961.5,72.5,3.15,21.85,750.5,77.92,60.17
2018,9,11,10,0,970.0,74.0,3.2,22.6,786.0,85.42,66.11
2018,9,11,10,15,975.0,75.5,3.3,23.1,814.5,149.19,79.05
2018,9,11,10,30,980.0,77.0,3.4,23.6,843.0,213.37,121.06
2018,9,11,10,45,984.0,77.5,3.5,24.15,863.5,276.83,171.79
2018,9,11,11,0,988.0,78.0,3.6,24.7,884.0,340.03,225.91
2018,9,11,11,15,990.0,79.0,3.65,25.0,897.0,402.42,280.32
2018,9,11,11,30,992.0,80.0,3.7,25.3,910.0,463.86,333.26
2018,9,11,11,45,992.0,80.5,3.8,25.6,914.5,522.79,383.12
2018,9,11,12,0,992.0,81.0,3.9,25.9,919.0,580.05,430.26
2018,9,11,12,15,992.0,80.0,4.0,26.05,915.0,634.12,474.01
2018,9,11,12,30,992.0,79.0,4.1,26.2,911.0,685.95,514.96
2018,9,11,12,45,990.5,78.0,4.2,26.35,899.0,734.32,552.46
2018,9,11,13,0,989.0,77.0,4.3,26.5,887.0,779.85,587.16
2018,9,11,13,15,985.5,75.5,4.35,26.4,867.0,820.37,616.42
2018,9,11,13,30,982.0,74.0,4.4,26.3,847.0,857.51,642.93
2018,9,11,13,45,976.0,73.5,4.5,26.2,819.5,890.11,666.61
2018,9,11,14,0,970.0,73.0,4.6,26.1,792.0,918.97,688.04
2018,9,11,14,15,962.0,72.0,4.6,25.85,757.5,941.7,705.25
2018,9,11,14,30,954.0,71.0,4.6,25.6,723.0,960.43,719.98
2018,9,11,14,45,943.5,69.0,4.6,25.35,682.0,971.63,729.84
2018,9,11,15,0,933.0,67.0,4.6,25.1,641.0,978.69,737.16
2018,9,11,15,15,917.5,65.5,4.6,25.1,595.0,977.51,738.38
2018,9,11,15,30,902.0,64.0,4.6,25.1,549.0,972.31,737.09
2018,9,11,15,45,882.5,61.5,4.55,24.1,498.5,957.99,732.21
2018,9,11,16,0,863.0,59.0,4.5,23.1,448.0,939.97,724.75
2018,9,11,16,15,835.5,55.5,4.4,22.35,394.5,909.24,707.15
2018,9,11,16,30,808.0,52.0,4.3,21.6,341.0,875.48,686.88
2018,9,11,16,45,765.5,49.0,4.25,20.85,287.0,836.19,661.76
2018,9,11,17,0,723.0,46.0,4.2,20.1,233.0,783.7,625.01
2018,9,11,17,15,654.0,40.5,3.95,19.1,180.0,701.32,562.63
2018,9,11,17,30,585.0,35.0,3.7,18.1,127.0,618.88,495.46
2018,9,11,17,45,449.0,28.0,3.5,17.1,82.5,476.03,373.1
2018,9,11,18,0,313.0,21.0,3.3,16.1,38.0,330.3,104.68
2018,9,11,18,15,156.5,10.5,3.25,15.45,19.0,136.58,0.0
2018,9,11,18,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,12,5,45,97.5,8.5,2.3,9.65,12.5,0.0,0.0
2018,9,12,6,0,195.0,17.0,2.4,9.9,25.0,13.38,0.0
2018,9,12,6,15,367.0,26.0,2.45,10.45,68.0,21.65,12.34
2018,9,12,6,30,539.0,35.0,2.5,11.0,111.0,32.18,22.89
2018,9,12,6,45,617.5,39.5,2.6,11.6,162.5,36.57,27.24
2018,9,12,7,0,696.0,44.0,2.7,12.2,214.0,41.18,31.53
2018,9,12,7,15,742.5,48.0,2.7,12.85,268.0,45.18,35.07
2018,9,12,7,30,789.0,52.0,2.7,13.5,322.0,54.15,42.92
2018,9,12,7,45,820.0,54.5,2.75,14.2,375.5,57.6,45.72
2018,9,12,8,0,851.0,57.0,2.8,14.9,429.0,60.97,48.38
2018,9,12,8,15,872.0,59.5,2.85,15.55,479.5,64.05,50.76
2018,9,12,8,30,893.0,62.0,2.9,16.2,530.0,67.02,53.02
2018,9,12,8,45,907.5,64.5,2.95,16.85,576.5,69.72,55.02
2018,9,12,9,0,922.0,67.0,3.0,17.5,623.0,72.29,56.91
2018,9,12,9,15,914.5,75.0,3.0,17.85,658.0,77.62,61.21
2018,9,12,9,30,907.0,83.0,3.0,18.2,693.0,82.52,65.14
2018,9,12,9,45,894.0,95.0,3.05,18.5,722.0,89.17,70.54
2018,9,12,10,0,881.0,107.0,3.1,18.8,751.0,100.18,79.58
2018,9,12,10,15,923.5,92.0,3.15,19.05,790.0,153.33,85.67
2018,9,12,10,30,966.0,77.0,3.2,19.3,829.0,210.32,121.32
2018,9,12,10,45,971.0,77.0,3.3,19.55,849.5,272.82,172.2
2018,9,12,11,0,976.0,77.0,3.4,19.8,870.0,335.18,226.75
2018,9,12,11,15,979.0,77.0,3.45,19.95,883.0,396.45,281.39
2018,9,12,11,30,982.0,77.0,3.5,20.1,896.0,456.84,334.7
2018,9,12,11,45,983.0,77.0,3.55,20.3,900.5,515.19,385.14
2018,9,12,12,0,984.0,77.0,3.6,20.5,905.0,571.94,432.91
2018,9,12,12,15,982.0,78.0,3.7,20.6,901.5,626.01,477.57
2018,9,12,12,30,980.0,79.0,3.8,20.7,898.0,677.76,519.34
2018,9,12,12,45,976.0,79.5,3.9,20.75,885.5,725.22,557.12
2018,9,12,13,0,972.0,80.0,4.0,20.8,873.0,769.75,592.01
2018,9,12,13,15,969.0,79.0,4.1,20.7,853.5,810.49,622.42
2018,9,12,13,30,966.0,78.0,4.2,20.6,834.0,847.96,649.97
2018,9,12,13,45,961.0,76.5,4.3,20.55,807.0,879.85,673.55
2018,9,12,14,0,956.0,75.0,4.4,20.5,780.0,908.06,694.7
2018,9,12,14,15,947.5,74.0,4.45,20.2,745.5,929.96,712.23
2018,9,12,14,30,939.0,73.0,4.5,19.9,711.0,947.89,727.27
2018,9,12,14,45,927.5,71.5,4.6,19.65,670.5,958.46,737.73
2018,9,12,15,0,916.0,70.0,4.7,19.4,630.0,964.96,745.65
2018,9,12,15,15,900.0,68.5,4.7,19.4,584.0,963.15,746.43
2018,9,12,15,30,884.0,67.0,4.7,19.4,538.0,957.38,744.67
2018,9,12,15,45,862.5,64.5,4.7,18.55,487.5,941.11,738.07
2018,9,12,16,0,841.0,62.0,4.7,17.7,437.0,921.23,728.84
2018,9,12,16,15,810.5,59.0,4.6,17.15,384.0,888.54,708.43
2018,9,12,16,30,780.0,56.0,4.5,16.6,331.0,863.91,693.41
2018,9,12,16,45,733.5,52.0,4.45,16.05,277.0,808.48,654.73
2018,9,12,17,0,687.0,48.0,4.4,15.5,223.0,751.07,612.49
2018,9,12,17,15,611.0,43.0,4.15,14.9,171.0,663.36,542.9
2018,9,12,17,30,535.0,38.0,3.9,14.3,119.0,575.09,468.61
2018,9,12,17,45,393.5,29.5,3.65,13.65,76.5,440.51,348.01
2018,9,12,18,0,252.0,21.0,3.4,13.0,34.0,273.58,24.14
2018,9,12,18,15,126.0,10.5,3.2,12.55,17.0,111.3,0.0
2018,9,12,18,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,13,5,45,12.0,6.0,1.9,9.75,6.5,0.0,0.0
2018,9,13,6,0,24.0,12.0,2.1,10.0,13.0,9.44,0.0
2018,9,13,6,15,174.0,26.5,2.15,10.5,49.5,20.18,10.94
2018,9,13,6,30,324.0,41.0,2.2,11.0,86.0,33.28,23.82
2018,9,13,6,45,248.0,65.5,2.3,11.5,108.5,48.12,37.56
2018,9,13,7,0,172.0,90.0,2.4,12.0,131.0,64.01,52.01
2018,9,13,7,15,411.0,81.5,2.4,12.7,212.5,60.3,48.63
2018,9,13,7,30,650.0,73.0,2.4,13.4,294.0,58.57,46.88
2018,9,13,7,45,715.0,71.5,2.4,14.05,351.0,62.85,50.41
2018,9,13,8,0,780.0,70.0,2.4,14.7,408.0,62.62,49.89
2018,9,13,8,15,825.5,67.5,2.4,15.35,463.5,68.54,54.74
2018,9,13,8,30,871.0,65.0,2.4,16.0,519.0,68.52,54.37
2018,9,13,8,45,888.0,66.5,2.4,16.65,565.0,70.54,55.79
2018,9,13,9,0,905.0,68.0,2.4,17.3,611.0,72.47,57.12
2018,9,13,9,15,915.5,70.5,2.35,17.8,652.0,74.77,58.8
2018,9,13,9,30,926.0,73.0,2.3,18.3,693.0,76.93,60.36
2018,9,13,9,45,934.0,74.5,2.3,18.85,727.5,78.28,61.23
2018,9,13,10,0,942.0,76.0,2.3,19.4,762.0,83.88,65.69
2018,9,13,10,15,948.5,77.0,2.3,19.8,790.0,145.87,78.77
2018,9,13,10,30,955.0,78.0,2.3,20.2,818.0,208.41,119.7
2018,9,13,10,45,959.5,78.5,2.3,20.6,838.5,270.51,169.64
2018,9,13,11,0,964.0,79.0,2.3,21.0,859.0,332.43,223.02
2018,9,13,11,15,966.5,79.0,2.4,21.25,871.5,392.88,276.26
2018,9,13,11,30,969.0,79.0,2.5,21.5,884.0,452.4,328.12
2018,9,13,11,45,970.0,79.5,2.55,21.75,888.5,510.45,377.49
2018,9,13,12,0,971.0,80.0,2.6,22.0,893.0,566.95,424.2
2018,9,13,12,15,970.0,79.5,2.7,22.1,889.0,619.7,467.23
2018,9,13,12,30,969.0,79.0,2.8,22.2,885.0,670.17,507.47
2018,9,13,12,45,966.0,79.0,2.95,22.3,873.0,717.28,544.55
2018,9,13,13,0,963.0,79.0,3.1,22.4,861.0,761.54,578.89
2018,9,13,13,15,959.0,78.5,3.2,22.3,841.5,801.56,608.42
2018,9,13,13,30,955.0,78.0,3.3,22.2,822.0,838.29,635.08
2018,9,13,13,45,948.0,77.0,3.4,22.1,794.0,868.62,657.41
2018,9,13,14,0,941.0,76.0,3.5,22.0,766.0,895.2,677.35
2018,9,13,14,15,932.0,75.0,3.6,21.75,731.5,916.2,694.05
2018,9,13,14,30,923.0,74.0,3.7,21.5,697.0,933.27,708.32
2018,9,13,14,45,911.5,72.0,3.8,21.25,656.5,942.89,717.73
2018,9,13,15,0,900.0,70.0,3.9,21.0,616.0,948.46,724.65
2018,9,13,15,15,883.5,68.5,3.9,21.0,570.5,945.91,724.9
2018,9,13,15,30,867.0,67.0,3.9,21.0,525.0,939.46,722.68
2018,9,13,15,45,845.5,64.5,3.95,20.15,475.5,923.09,716.26
2018,9,13,16,0,824.0,62.0,4.0,19.3,426.0,903.17,707.29
2018,9,13,16,15,793.0,59.0,4.0,18.7,373.5,881.26,695.66
2018,9,13,16,30,762.0,56.0,4.0,18.1,321.0,845.0,673.01
2018,9,13,16,45,715.5,51.5,4.0,17.5,267.5,789.07,634.59
2018,9,13,17,0,669.0,47.0,4.0,16.9,214.0,731.27,592.5
2018,9,13,17,15,593.0,41.5,3.9,16.15,163.0,643.42,523.98
2018,9,13,17,30,517.0,36.0,3.8,15.4,112.0,555.46,450.42
2018,9,13,17,45,368.5,27.5,3.65,14.65,70.5,415.54,323.88
2018,9,13,18,0,220.0,19.0,3.5,13.9,29.0,241.38,0.0
2018,9,13,18,15,110.0,9.5,3.4,13.45,14.5,7.47,0.0
2018,9,13,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,14,5,45,19.5,6.5,1.1,8.65,7.0,0.0,0.0
2018,9,14,6,0,39.0,13.0,1.2,8.9,14.0,10.23,0.0
2018,9,14,6,15,69.5,30.5,1.25,9.5,38.0,22.69,12.85
2018,9,14,6,30,100.0,48.0,1.3,10.1,62.0,35.21,25.61
2018,9,14,6,45,164.5,66.0,1.4,10.65,100.5,48.08,37.65
2018,9,14,7,0,229.0,84.0,1.5,11.2,139.0,60.81,49.31
2018,9,14,7,15,361.5,89.0,1.45,12.0,200.0,64.67,52.68
2018,9,14,7,30,494.0,94.0,1.4,12.8,261.0,69.47,56.71
2018,9,14,7,45,650.0,79.5,1.4,13.6,337.0,62.64,50.31
2018,9,14,8,0,806.0,65.0,1.4,14.4,413.0,59.48,47.19
2018,9,14,8,15,780.0,81.0,1.15,15.3,450.5,70.28,56.28
2018,9,14,8,30,754.0,97.0,0.9,16.2,488.0,80.43,64.62
2018,9,14,8,45,810.0,89.5,0.7,17.1,543.5,75.87,60.22
2018,9,14,9,0,866.0,82.0,0.5,18.0,599.0,80.39,63.65
2018,9,14,9,15,904.5,75.0,0.65,18.85,648.0,77.3,60.63
2018,9,14,9,30,943.0,68.0,0.8,19.7,697.0,74.25,57.72
2018,9,14,9,45,938.5,75.5,0.95,20.5,728.5,79.01,61.4
2018,9,14,10,0,934.0,83.0,1.1,21.3,760.0,86.91,67.67
2018,9,14,10,15,949.0,80.0,1.25,21.8,790.5,146.96,79.05
2018,9,14,10,30,964.0,77.0,1.4,22.3,821.0,208.4,118.02
2018,9,14,10,45,969.0,77.0,1.55,22.75,841.5,270.82,167.49
2018,9,14,11,0,974.0,77.0,1.7,23.2,862.0,333.07,220.5
2018,9,14,11,15,976.5,77.5,1.8,23.5,874.5,394.43,273.67
2018,9,14,11,30,979.0,78.0,1.9,23.8,887.0,454.86,325.41
2018,9,14,11,45,980.0,78.0,2.05,24.05,891.5,513.05,374.45
2018,9,14,12,0,981.0,78.0,2.2,24.3,896.0,569.63,420.92
2018,9,14,12,15,979.5,78.0,2.3,24.4,891.5,622.96,463.81
2018,9,14,12,30,978.0,78.0,2.4,24.5,887.0,673.96,503.86
2018,9,14,12,45,974.5,78.0,2.5,24.6,874.5,721.09,540.24
2018,9,14,13,0,971.0,78.0,2.6,24.7,862.0,765.31,573.82
2018,9,14,13,15,966.5,77.5,2.7,24.65,842.0,805.21,602.69
2018,9,14,13,30,962.0,77.0,2.8,24.6,822.0,841.75,628.72
2018,9,14,13,45,956.0,75.5,2.9,24.5,794.0,872.53,651.04
2018,9,14,14,0,950.0,74.0,3.0,24.4,766.0,899.56,671.01
2018,9,14,14,15,941.0,73.0,3.05,24.2,731.5,920.7,687.13
2018,9,14,14,30,932.0,72.0,3.1,24.0,697.0,937.87,700.83
2018,9,14,14,45,920.0,71.0,3.2,23.75,656.5,948.29,710.75
2018,9,14,15,0,908.0,70.0,3.3,23.5,616.0,954.69,718.24
2018,9,14,15,15,891.5,68.0,3.3,23.5,570.0,951.56,718.12
2018,9,14,15,30,875.0,66.0,3.3,23.5,524.0,944.47,715.55
2018,9,14,15,45,852.5,64.0,3.4,22.6,474.0,927.79,709.68
2018,9,14,16,0,830.0,62.0,3.5,21.7,424.0,907.58,701.25
2018,9,14,16,15,798.0,58.5,3.45,21.0,371.0,883.91,688.59
2018,9,14,16,30,766.0,55.0,3.4,20.3,318.0,845.93,665.06
2018,9,14,16,45,718.0,51.0,3.4,19.6,264.5,789.28,626.96
2018,9,14,17,0,670.0,47.0,3.4,18.9,211.0,730.75,585.06
2018,9,14,17,15,591.0,41.5,3.3,18.05,160.0,640.14,515.29
2018,9,14,17,30,512.0,36.0,3.2,17.2,109.0,549.26,440.12
2018,9,14,17,45,361.0,27.5,3.1,16.3,68.0,408.45,310.81
2018,9,14,18,0,210.0,19.0,3.0,15.4,27.0,191.58,0.0
2018,9,14,18,15,105.0,9.5,2.95,14.9,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,9,15,5,45,92.5,8.0,2.65,9.1,11.0,0.0,0.0
2018,9,15,6,0,185.0,16.0,2.8,9.3,22.0,12.59,0.0
2018,9,15,6,15,352.5,25.0,2.9,9.8,62.5,20.82,11.02
2018,9,15,6,30,520.0,34.0,3.0,10.3,103.0,31.22,21.97
2018,9,15,6,45,492.0,47.0,3.1,10.8,136.0,38.67,29.14
2018,9,15,7,0,464.0,60.0,3.2,11.3,169.0,47.96,37.72
2018,9,15,7,15,547.5,68.0,3.2,11.9,228.0,54.22,43.33
2018,9,15,7,30,631.0,76.0,3.2,12.5,287.0,60.53,48.82
2018,9,15,7,45,741.5,66.5,3.15,13.1,354.5,59.54,47.67
2018,9,15,8,0,852.0,57.0,3.1,13.7,422.0,60.8,48.51
2018,9,15,8,15,875.0,59.0,3.05,14.35,473.0,63.59,50.65
2018,9,15,8,30,898.0,61.0,3.0,15.0,524.0,66.29,52.68
2018,9,15,8,45,915.5,62.5,2.95,15.6,571.5,68.43,54.22
2018,9,15,9,0,933.0,64.0,2.9,16.2,619.0,70.47,55.68
2018,9,15,9,15,942.5,67.0,2.9,16.7,660.5,73.18,57.73
2018,9,15,9,30,952.0,70.0,2.9,17.2,702.0,75.74,59.65
2018,9,15,9,45,957.5,73.5,2.85,17.7,737.0,78.33,61.6
2018,9,15,10,0,963.0,77.0,2.8,18.2,772.0,83.5,65.73
2018,9,15,10,15,970.0,77.5,2.85,18.6,800.5,146.61,79.53
2018,9,15,10,30,977.0,78.0,2.9,19.0,829.0,210.3,121.07
2018,9,15,10,45,982.5,78.0,2.95,19.35,850.0,273.66,172.27
2018,9,15,11,0,988.0,78.0,3.0,19.7,871.0,336.91,227.28
2018,9,15,11,15,991.0,79.0,3.05,19.95,884.5,399.66,282.88
2018,9,15,11,30,994.0,80.0,3.1,20.2,898.0,461.55,337.08
2018,9,15,11,45,996.0,79.0,3.2,20.5,902.5,520.3,387.66
2018,9,15,12,0,998.0,78.0,3.3,20.8,907.0,577.45,435.58
2018,9,15,12,15,997.0,78.5,3.4,20.9,903.0,632.35,480.76
2018,9,15,12,30,996.0,79.0,3.5,21.0,899.0,684.96,523.04
2018,9,15,12,45,993.5,78.5,3.6,21.1,886.5,733.15,561.15
2018,9,15,13,0,991.0,78.0,3.7,21.2,874.0,778.42,596.38
2018,9,15,13,15,987.0,77.0,3.8,21.15,853.5,818.99,626.45
2018,9,15,13,30,983.0,76.0,3.9,21.1,833.0,856.14,653.52
2018,9,15,13,45,977.0,75.0,3.95,21.05,805.0,888.1,676.8
2018,9,15,14,0,971.0,74.0,4.0,21.0,777.0,916.28,697.59
2018,9,15,14,15,962.0,73.0,4.05,20.8,742.0,937.96,714.47
2018,9,15,14,30,953.0,72.0,4.1,20.6,707.0,955.6,728.81
2018,9,15,14,45,941.5,70.5,4.2,20.35,665.5,966.27,739.04
2018,9,15,15,0,930.0,69.0,4.3,20.1,624.0,972.82,746.72
2018,9,15,15,15,913.5,67.0,4.3,20.1,577.0,969.9,746.78
2018,9,15,15,30,897.0,65.0,4.3,20.1,530.0,962.94,744.27
2018,9,15,15,45,874.5,62.5,4.4,19.35,479.0,945.62,737.29
2018,9,15,16,0,852.0,60.0,4.5,18.6,428.0,924.65,727.95
2018,9,15,16,15,820.0,57.0,4.5,18.0,374.0,890.43,707.41
2018,9,15,16,30,788.0,54.0,4.5,17.4,320.0,864.12,691.91
2018,9,15,16,45,740.5,49.5,4.55,16.8,265.5,807.03,652.49
2018,9,15,17,0,693.0,45.0,4.6,16.2,211.0,748.04,609.08
2018,9,15,17,15,613.5,40.0,4.45,15.4,159.5,657.47,537.02
2018,9,15,17,30,534.0,35.0,4.3,14.6,108.0,566.39,459.1
2018,9,15,17,45,377.5,26.0,4.2,13.85,66.5,419.5,316.33
2018,9,15,18,0,221.0,17.0,4.1,13.1,25.0,198.71,0.0
2018,9,15,18,15,110.5,8.5,3.95,12.6,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,5,45,99.5,8.0,1.9,7.5,11.0,0.0,0.0
2018,9,16,6,0,199.0,16.0,2.0,7.8,22.0,12.59,0.0
2018,9,16,6,15,374.0,24.5,2.1,8.55,63.5,20.5,10.54
2018,9,16,6,30,549.0,33.0,2.2,9.3,105.0,30.5,21.41
2018,9,16,6,45,630.0,38.0,2.3,10.05,157.0,35.38,26.27
2018,9,16,7,0,711.0,43.0,2.4,10.8,209.0,40.47,31.04
2018,9,16,7,15,759.0,46.5,2.5,11.65,263.5,44.13,34.31
2018,9,16,7,30,807.0,50.0,2.6,12.5,318.0,52.66,41.8
2018,9,16,7,45,839.0,52.5,2.65,13.3,372.0,56.21,44.69
2018,9,16,8,0,871.0,55.0,2.7,14.1,426.0,59.66,47.43
2018,9,16,8,15,893.0,57.5,2.65,14.8,477.5,62.84,49.91
2018,9,16,8,30,915.0,60.0,2.6,15.5,529.0,65.92,52.26
2018,9,16,8,45,931.0,61.5,2.55,16.2,576.0,68.07,53.79
2018,9,16,9,0,947.0,63.0,2.5,16.9,623.0,70.11,55.23
2018,9,16,9,15,958.0,64.5,2.4,17.55,664.5,71.93,56.48
2018,9,16,9,30,969.0,66.0,2.3,18.2,706.0,73.65,57.64
2018,9,16,9,45,977.0,67.5,2.25,18.85,741.5,75.17,58.64
2018,9,16,10,0,985.0,69.0,2.2,19.5,777.0,78.5,61.18
2018,9,16,10,15,991.0,69.5,2.1,20.05,805.0,142.71,75.43
2018,9,16,10,30,997.0,70.0,2.0,20.6,833.0,207.36,116.97
2018,9,16,10,45,1000.5,70.5,1.9,21.15,853.0,271.66,168.17
2018,9,16,11,0,1004.0,71.0,1.8,21.7,873.0,335.59,222.73
2018,9,16,11,15,1005.5,72.0,1.8,22.1,885.5,398.6,277.43
2018,9,16,11,30,1007.0,73.0,1.8,22.5,898.0,460.54,330.36
2018,9,16,11,45,1008.0,72.5,1.85,22.85,902.0,519.73,379.98
2018,9,16,12,0,1009.0,72.0,1.9,23.2,906.0,577.21,426.75
2018,9,16,12,15,1006.5,73.0,2.0,23.4,901.5,632.06,470.61
2018,9,16,12,30,1004.0,74.0,2.1,23.6,897.0,684.46,511.47
2018,9,16,12,45,1000.0,74.5,2.2,23.75,884.0,732.76,548.53
2018,9,16,13,0,996.0,75.0,2.3,23.9,871.0,778.04,582.7
2018,9,16,13,15,991.0,74.5,2.35,23.9,850.0,818.4,611.31
2018,9,16,13,30,986.0,74.0,2.4,23.9,829.0,855.29,636.98
2018,9,16,13,45,979.0,73.0,2.5,23.9,800.0,886.41,659.23
2018,9,16,14,0,972.0,72.0,2.6,23.9,771.0,913.66,679.06
2018,9,16,14,15,963.0,71.0,2.7,23.7,736.0,935.24,695.83
2018,9,16,14,30,954.0,70.0,2.8,23.5,701.0,952.77,710.18
2018,9,16,14,45,941.5,68.5,2.85,23.3,659.0,962.4,719.11
2018,9,16,15,0,929.0,67.0,2.9,23.1,617.0,967.87,725.56
2018,9,16,15,15,912.5,65.5,2.9,23.1,570.5,965.47,725.99
2018,9,16,15,30,896.0,64.0,2.9,23.1,524.0,959.07,723.96
2018,9,16,15,45,873.0,61.0,3.1,22.35,472.5,940.5,717.43
2018,9,16,16,0,850.0,58.0,3.3,21.6,421.0,918.24,708.09
2018,9,16,16,15,816.5,55.0,3.3,20.9,367.0,882.5,687.28
2018,9,16,16,30,783.0,52.0,3.3,20.2,313.0,854.74,671.36
2018,9,16,16,45,733.0,48.5,3.35,19.5,259.0,796.86,632.43
2018,9,16,17,0,683.0,45.0,3.4,18.8,205.0,737.12,589.48
2018,9,16,17,15,600.5,39.5,3.3,17.85,153.5,643.39,516.9
2018,9,16,17,30,518.0,34.0,3.2,16.9,102.0,549.45,438.23
2018,9,16,17,45,350.0,24.5,3.05,15.9,61.5,389.19,281.32
2018,9,16,18,0,182.0,15.0,2.9,14.9,21.0,163.96,0.0
2018,9,16,18,15,91.0,7.5,2.9,14.4,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,9,17,5,45,95.0,7.5,1.45,8.5,10.0,0.0,0.0
2018,9,17,6,0,190.0,15.0,1.6,8.8,20.0,11.8,0.0
2018,9,17,6,15,362.0,23.5,1.75,9.5,60.0,19.64,9.45
2018,9,17,6,30,534.0,32.0,1.9,10.2,100.0,29.54,20.43
2018,9,17,6,45,605.5,38.0,2.0,10.85,150.0,35.19,26.0
2018,9,17,7,0,677.0,44.0,2.1,11.5,200.0,40.94,31.38
2018,9,17,7,15,735.5,47.0,2.1,12.25,255.5,44.22,34.31
2018,9,17,7,30,794.0,50.0,2.1,13.0,311.0,52.41,41.49
2018,9,17,7,45,826.0,52.5,2.1,13.75,364.5,55.93,44.37
2018,9,17,8,0,858.0,55.0,2.1,14.5,418.0,59.36,47.11
2018,9,17,8,15,880.0,57.0,2.05,15.25,468.5,62.17,49.24
2018,9,17,8,30,902.0,59.0,2.0,16.0,519.0,64.89,51.27
2018,9,17,8,45,918.0,60.5,1.95,16.75,565.5,67.03,52.78
2018,9,17,9,0,934.0,62.0,1.9,17.5,612.0,69.07,54.21
2018,9,17,9,15,942.0,65.5,1.85,18.2,653.0,72.12,56.49
2018,9,17,9,30,950.0,69.0,1.8,18.9,694.0,74.99,58.61
2018,9,17,9,45,954.0,72.5,1.75,19.6,728.0,77.57,60.49
2018,9,17,10,0,958.0,76.0,1.7,20.3,762.0,81.0,63.07
2018,9,17,10,15,965.0,77.0,1.8,20.85,790.5,144.13,77.42
2018,9,17,10,30,972.0,78.0,1.9,21.4,819.0,207.85,118.06
2018,9,17,10,45,977.0,78.5,2.0,21.95,839.5,271.16,168.23
2018,9,17,11,0,982.0,79.0,2.1,22.5,860.0,334.3,222.09
2018,9,17,11,15,985.0,79.0,2.25,22.75,872.5,395.98,276.03
2018,9,17,11,30,988.0,79.0,2.4,23.0,885.0,456.74,328.68
2018,9,17,11,45,989.0,78.5,2.5,23.3,889.0,515.02,378.09
2018,9,17,12,0,990.0,78.0,2.6,23.6,893.0,571.62,424.81
2018,9,17,12,15,988.5,79.0,2.75,23.6,889.0,626.19,469.34
2018,9,17,12,30,987.0,80.0,2.9,23.6,885.0,678.45,511.08
2018,9,17,12,45,983.0,80.0,3.05,23.65,872.0,725.63,548.22
2018,9,17,13,0,979.0,80.0,3.2,23.7,859.0,769.8,582.53
2018,9,17,13,15,974.5,79.5,3.3,23.55,838.5,809.95,612.36
2018,9,17,13,30,970.0,79.0,3.4,23.4,818.0,846.71,639.08
2018,9,17,13,45,964.0,77.5,3.55,23.25,789.5,877.68,662.21
2018,9,17,14,0,958.0,76.0,3.7,23.1,761.0,904.86,682.94
2018,9,17,14,15,949.0,75.0,3.75,22.75,726.0,926.13,699.81
2018,9,17,14,30,940.0,74.0,3.8,22.4,691.0,943.4,714.22
2018,9,17,14,45,928.0,72.0,3.9,22.1,649.5,952.7,723.6
2018,9,17,15,0,916.0,70.0,4.0,21.8,608.0,957.88,730.44
2018,9,17,15,15,899.0,68.0,4.0,21.8,561.5,954.26,730.03
2018,9,17,15,30,882.0,66.0,4.0,21.8,515.0,946.66,727.07
2018,9,17,15,45,858.5,63.5,4.1,20.75,464.0,928.31,720.17
2018,9,17,16,0,835.0,61.0,4.2,19.7,413.0,906.4,710.57
2018,9,17,16,15,801.5,57.5,4.2,18.95,359.5,881.12,696.79
2018,9,17,16,30,768.0,54.0,4.2,18.2,306.0,841.66,671.84
2018,9,17,16,45,717.0,50.0,4.25,17.45,252.0,782.26,630.71
2018,9,17,17,0,666.0,46.0,4.3,16.7,198.0,720.99,585.41
2018,9,17,17,15,579.0,40.5,4.2,15.85,147.5,623.28,507.58
2018,9,17,17,30,492.0,35.0,4.1,15.0,97.0,538.15,433.36
2018,9,17,17,45,325.5,25.0,4.0,14.1,58.0,363.72,253.92
2018,9,17,18,0,159.0,15.0,3.9,13.2,19.0,144.33,0.0
2018,9,17,18,15,79.5,7.5,3.8,12.7,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,9,18,5,45,60.0,6.0,1.8,8.15,7.5,0.0,0.0
2018,9,18,6,0,120.0,12.0,1.9,8.4,15.0,9.44,0.0
2018,9,18,6,15,305.5,23.0,2.0,8.85,55.5,19.05,8.61
2018,9,18,6,30,491.0,34.0,2.1,9.3,96.0,28.61,19.65
2018,9,18,6,45,475.5,39.0,2.2,9.8,122.5,32.29,23.48
2018,9,18,7,0,460.0,44.0,2.3,10.3,149.0,35.77,26.85
2018,9,18,7,15,259.0,77.5,2.25,11.0,139.5,55.88,45.0
2018,9,18,7,30,58.0,111.0,2.2,11.7,130.0,79.7,66.13
2018,9,18,7,45,232.5,122.5,2.15,12.35,217.5,85.66,71.05
2018,9,18,8,0,407.0,134.0,2.1,13.0,305.0,92.49,76.63
2018,9,18,8,15,590.5,113.5,2.05,13.75,395.0,83.15,67.95
2018,9,18,8,30,774.0,93.0,2.0,14.5,485.0,78.26,63.26
2018,9,18,8,45,847.0,81.0,1.95,15.25,546.5,71.16,56.69
2018,9,18,9,0,920.0,69.0,1.9,16.0,608.0,73.31,58.21
2018,9,18,9,15,933.5,70.0,1.85,16.7,649.5,74.77,59.12
2018,9,18,9,30,947.0,71.0,1.8,17.4,691.0,76.13,59.96
2018,9,18,9,45,956.5,72.0,1.8,18.1,726.0,77.31,60.65
2018,9,18,10,0,966.0,73.0,1.8,18.8,761.0,78.57,61.42
2018,9,18,10,15,972.5,73.5,1.9,19.35,789.0,141.77,76.03
2018,9,18,10,30,979.0,74.0,2.0,19.9,817.0,205.48,116.71
2018,9,18,10,45,983.5,74.5,2.1,20.45,837.5,269.0,167.35
2018,9,18,11,0,988.0,75.0,2.2,21.0,858.0,332.29,221.74
2018,9,18,11,15,990.0,75.5,2.3,21.35,870.0,394.24,276.16
2018,9,18,11,30,992.0,76.0,2.4,21.7,882.0,455.16,329.09
2018,9,18,11,45,992.5,76.5,2.5,22.1,886.0,514.13,379.16
2018,9,18,12,0,993.0,77.0,2.6,22.5,890.0,571.4,426.45
2018,9,18,12,15,990.5,77.5,2.7,22.7,885.0,625.07,470.04
2018,9,18,12,30,988.0,78.0,2.8,22.9,880.0,676.29,510.62
2018,9,18,12,45,983.0,79.0,2.9,23.05,867.0,723.67,547.55
2018,9,18,13,0,978.0,80.0,3.0,23.2,854.0,768.02,581.52
2018,9,18,13,15,973.0,79.5,3.05,23.2,833.0,807.7,610.46
2018,9,18,13,30,968.0,79.0,3.1,23.2,812.0,843.95,636.17
2018,9,18,13,45,960.0,78.5,3.2,23.2,783.5,874.21,658.12
2018,9,18,14,0,952.0,78.0,3.3,23.2,755.0,900.64,677.63
2018,9,18,14,15,942.0,76.5,3.4,23.0,719.0,920.31,693.27
2018,9,18,14,30,932.0,75.0,3.5,22.8,683.0,935.92,706.42
2018,9,18,14,45,918.0,74.0,3.55,22.6,641.5,944.41,714.65
2018,9,18,15,0,904.0,73.0,3.6,22.4,600.0,948.81,720.38
2018,9,18,15,15,886.0,71.0,3.6,22.4,553.0,944.17,719.26
2018,9,18,15,30,868.0,69.0,3.6,22.4,506.0,935.58,715.64
2018,9,18,15,45,842.5,66.5,3.7,21.55,455.0,915.36,706.94
2018,9,18,16,0,817.0,64.0,3.8,20.7,404.0,902.72,703.44
2018,9,18,16,15,774.0,61.0,3.85,19.9,349.0,857.94,676.04
2018,9,18,16,30,731.0,58.0,3.9,19.1,294.0,810.23,645.45
2018,9,18,16,45,672.0,54.0,3.9,18.35,240.5,743.51,598.45
2018,9,18,17,0,613.0,50.0,3.9,17.6,187.0,683.55,553.59
2018,9,18,17,15,463.5,45.0,3.85,16.65,132.5,532.5,434.55
2018,9,18,17,30,314.0,40.0,3.8,15.7,78.0,383.7,310.41
2018,9,18,17,45,187.5,25.5,3.75,14.75,45.0,240.7,156.23
2018,9,18,18,0,61.0,11.0,3.7,13.8,12.0,59.34,0.0
2018,9,18,18,15,30.5,5.5,3.6,13.25,6.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,9,19,5,45,54.0,7.0,1.7,8.1,8.0,0.0,0.0
2018,9,19,6,0,108.0,14.0,1.8,8.3,16.0,11.02,0.0
2018,9,19,6,15,262.5,27.0,1.9,8.8,53.5,22.39,10.5
2018,9,19,6,30,417.0,40.0,2.0,9.3,91.0,33.24,23.66
2018,9,19,6,45,492.5,48.0,2.15,9.8,137.5,39.59,30.01
2018,9,19,7,0,568.0,56.0,2.3,10.3,184.0,46.02,36.09
2018,9,19,7,15,568.0,68.5,2.3,10.95,224.5,55.01,44.22
2018,9,19,7,30,568.0,81.0,2.3,11.6,265.0,63.51,51.69
2018,9,19,7,45,610.0,89.0,2.35,12.3,317.0,68.97,56.27
2018,9,19,8,0,652.0,97.0,2.4,13.0,369.0,74.3,60.63
2018,9,19,8,15,689.0,102.0,2.35,13.8,421.0,77.38,62.92
2018,9,19,8,30,726.0,107.0,2.3,14.6,473.0,80.43,65.15
2018,9,19,8,45,812.0,94.5,2.25,15.45,539.0,79.53,63.92
2018,9,19,9,0,898.0,82.0,2.2,16.3,605.0,81.06,64.82
2018,9,19,9,15,912.0,84.0,2.2,17.15,647.0,82.98,66.06
2018,9,19,9,30,926.0,86.0,2.2,18.0,689.0,84.78,67.19
2018,9,19,9,45,936.0,87.5,2.25,18.9,724.5,86.07,67.89
2018,9,19,10,0,946.0,89.0,2.3,19.8,760.0,87.27,68.52
2018,9,19,10,15,953.5,89.5,2.4,20.6,788.0,149.07,82.39
2018,9,19,10,30,961.0,90.0,2.5,21.4,816.0,212.17,122.19
2018,9,19,10,45,965.5,91.0,2.65,22.25,836.5,275.34,172.01
2018,9,19,11,0,970.0,92.0,2.8,23.1,857.0,338.31,225.51
2018,9,19,11,15,972.5,93.0,2.9,23.65,869.5,400.17,279.2
2018,9,19,11,30,975.0,94.0,3.0,24.2,882.0,461.11,331.46
2018,9,19,11,45,975.5,94.5,3.15,24.75,886.0,519.61,380.7
2018,9,19,12,0,976.0,95.0,3.3,25.3,890.0,576.46,427.23
2018,9,19,12,15,975.0,94.5,3.4,25.5,885.5,629.77,470.29
2018,9,19,12,30,974.0,94.0,3.5,25.7,881.0,680.76,510.51
2018,9,19,12,45,970.5,94.0,3.6,25.9,868.0,728.01,547.07
2018,9,19,13,0,967.0,94.0,3.7,26.1,855.0,772.35,580.78
2018,9,19,13,15,962.0,92.5,3.75,26.1,833.5,811.03,609.46
2018,9,19,13,30,957.0,91.0,3.8,26.1,812.0,846.26,634.42
2018,9,19,13,45,949.0,91.0,3.85,26.15,783.5,877.01,656.24
2018,9,19,14,0,941.0,91.0,3.9,26.2,755.0,903.99,675.61
2018,9,19,14,15,930.5,89.0,3.95,26.05,719.0,922.79,690.14
2018,9,19,14,30,920.0,87.0,4.0,25.9,683.0,937.5,702.16
2018,9,19,14,45,905.5,85.5,4.0,25.8,641.0,945.07,709.17
2018,9,19,15,0,891.0,84.0,4.0,25.7,599.0,948.55,713.66
2018,9,19,15,15,871.5,81.5,4.0,25.7,551.5,942.08,711.31
2018,9,19,15,30,852.0,79.0,4.0,25.7,504.0,942.92,714.19
2018,9,19,15,45,824.5,76.0,4.0,25.0,452.5,920.26,702.85
2018,9,19,16,0,797.0,73.0,4.0,24.3,401.0,893.82,688.78
2018,9,19,16,15,757.0,68.5,3.6,23.55,346.5,849.92,659.87
2018,9,19,16,30,717.0,64.0,3.2,22.8,292.0,802.93,627.78
2018,9,19,16,45,656.0,59.0,2.85,22.0,238.0,741.18,583.68
2018,9,19,17,0,595.0,54.0,2.5,21.2,184.0,671.27,530.92
2018,9,19,17,15,495.5,46.0,2.25,20.0,134.0,561.65,445.9
2018,9,19,17,30,396.0,38.0,2.0,18.8,84.0,453.33,355.13
2018,9,19,17,45,240.0,25.0,1.75,17.55,48.5,279.7,158.51
2018,9,19,18,0,84.0,12.0,1.5,16.3,13.0,79.03,0.0
2018,9,19,18,15,42.0,6.0,1.5,15.85,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,20,5,45,58.0,7.0,0.55,11.75,8.0,0.0,0.0
2018,9,20,6,0,116.0,14.0,0.5,12.0,16.0,11.02,0.0
2018,9,20,6,15,271.5,25.5,0.6,12.85,52.0,21.17,8.74
2018,9,20,6,30,427.0,37.0,0.7,13.7,88.0,30.82,21.09
2018,9,20,6,45,522.5,44.0,0.75,14.55,138.0,36.63,26.81
2018,9,20,7,0,618.0,51.0,0.8,15.4,188.0,42.64,32.37
2018,9,20,7,15,674.5,56.5,0.95,16.35,242.0,51.16,39.87
2018,9,20,7,30,731.0,62.0,1.1,17.3,296.0,56.11,44.03
2018,9,20,7,45,769.0,65.5,1.25,18.25,349.5,59.26,46.49
2018,9,20,8,0,807.0,69.0,1.4,19.2,403.0,62.43,48.89
2018,9,20,8,15,833.5,71.5,1.5,20.25,454.0,64.66,50.41
2018,9,20,8,30,860.0,74.0,1.6,21.3,505.0,73.96,57.93
2018,9,20,8,45,879.0,76.5,1.7,22.3,552.0,76.61,59.72
2018,9,20,9,0,898.0,79.0,1.8,23.3,599.0,79.13,61.39
2018,9,20,9,15,912.5,80.5,1.85,24.05,641.0,80.8,62.41
2018,9,20,9,30,927.0,82.0,1.9,24.8,683.0,82.36,63.35
2018,9,20,9,45,938.5,82.5,1.9,25.6,718.5,83.15,63.64
2018,9,20,10,0,950.0,83.0,1.9,26.4,754.0,83.88,63.9
2018,9,20,10,15,957.0,84.0,1.85,26.9,782.0,145.17,77.37
2018,9,20,10,30,964.0,85.0,1.8,27.4,810.0,208.6,116.28
2018,9,20,10,45,968.0,86.0,1.75,27.9,830.0,271.72,164.78
2018,9,20,11,0,972.0,87.0,1.7,28.4,850.0,334.57,216.78
2018,9,20,11,15,974.5,87.5,1.7,28.65,862.0,396.05,268.75
2018,9,20,11,30,977.0,88.0,1.7,28.9,874.0,456.57,319.26
2018,9,20,11,45,977.5,88.0,1.7,29.2,877.5,514.59,366.54
2018,9,20,12,0,978.0,88.0,1.7,29.5,881.0,570.92,411.03
2018,9,20,12,15,977.0,88.0,1.75,29.6,876.5,624.49,452.72
2018,9,20,12,30,976.0,88.0,1.8,29.7,872.0,675.75,491.59
2018,9,20,12,45,973.0,87.5,1.85,29.8,859.0,722.73,526.56
2018,9,20,13,0,970.0,87.0,1.9,29.9,846.0,766.79,558.76
2018,9,20,13,15,965.0,86.5,1.95,29.85,825.0,806.26,586.74
2018,9,20,13,30,960.0,86.0,2.0,29.8,804.0,842.33,611.33
2018,9,20,13,45,953.0,84.0,2.0,29.8,775.0,871.68,631.02
2018,9,20,14,0,946.0,82.0,2.0,29.8,746.0,897.18,648.32
2018,9,20,14,15,936.0,81.0,2.05,29.65,710.5,917.28,663.19
2018,9,20,14,30,926.0,80.0,2.1,29.5,675.0,933.38,675.72
2018,9,20,14,45,912.0,78.0,2.1,29.35,633.0,940.63,682.29
2018,9,20,15,0,898.0,76.0,2.1,29.2,591.0,943.76,686.49
2018,9,20,15,15,879.5,74.0,2.1,29.2,544.0,938.62,685.15
