Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,16,15,26.5,112.0,1.5,18.25,120.5,143.22,115.08
2018,9,30,16,30,13.0,90.0,1.4,17.8,93.0,95.33,75.14
2018,9,30,16,45,7.5,68.5,1.35,17.35,70.0,69.97,53.65
2018,9,30,17,0,2.0,47.0,1.3,16.9,47.0,43.41,30.78
2018,9,30,17,15,1.0,30.0,1.25,16.45,30.0,25.88,15.47
2018,9,30,17,30,0.0,13.0,1.2,16.0,13.0,9.89,0.0
2018,9,30,17,45,0.0,6.5,1.15,15.5,6.5,5.11,0.0
2018,9,30,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.3,11.65,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,1,5,45,23.5,3.0,0.7,11.8,2.5,0.0,0.0
2018,10,1,6,0,47.0,6.0,0.7,11.9,5.0,0.0,0.0
2018,10,1,6,15,196.5,17.5,0.65,12.25,32.5,13.77,0.0
2018,10,1,6,30,346.0,29.0,0.6,12.6,60.0,24.12,14.17
2018,10,1,6,45,454.0,36.5,0.6,13.0,105.5,30.36,21.12
2018,10,1,7,0,562.0,44.0,0.6,13.4,151.0,36.83,27.3
2018,10,1,7,15,625.5,49.5,0.6,14.0,202.0,44.98,34.73
2018,10,1,7,30,689.0,55.0,0.6,14.6,253.0,50.07,39.22
2018,10,1,7,45,729.5,58.5,0.6,15.15,304.0,53.32,41.95
2018,10,1,8,0,770.0,62.0,0.6,15.7,355.0,56.61,44.63
2018,10,1,8,15,798.0,64.5,0.7,16.65,403.5,58.96,46.35
2018,10,1,8,30,826.0,67.0,0.8,17.6,452.0,68.0,53.82
2018,10,1,8,45,846.0,69.5,0.9,18.5,497.0,70.76,55.8
2018,10,1,9,0,866.0,72.0,1.0,19.4,542.0,73.4,57.67
2018,10,1,9,15,882.0,73.0,1.05,20.1,582.0,74.88,58.58
2018,10,1,9,30,898.0,74.0,1.1,20.8,622.0,76.28,59.44
2018,10,1,9,45,910.5,74.5,1.15,21.55,656.0,77.2,59.89
2018,10,1,10,0,923.0,75.0,1.2,22.3,690.0,78.06,60.3
2018,10,1,10,15,930.5,75.5,1.25,22.8,716.5,127.34,68.9
2018,10,1,10,30,938.0,76.0,1.3,23.3,743.0,188.51,104.53
2018,10,1,10,45,944.0,76.0,1.35,23.8,762.0,249.33,150.92
2018,10,1,11,0,950.0,76.0,1.4,24.3,781.0,310.01,201.7
2018,10,1,11,15,952.5,76.5,1.5,24.55,792.0,369.55,253.2
2018,10,1,11,30,955.0,77.0,1.6,24.8,803.0,428.09,303.53
2018,10,1,11,45,955.5,77.5,1.7,25.05,806.0,484.5,351.2
2018,10,1,12,0,956.0,78.0,1.8,25.3,809.0,539.21,396.28
2018,10,1,12,15,954.5,78.0,1.95,25.35,803.5,590.47,438.17
2018,10,1,12,30,953.0,78.0,2.1,25.4,798.0,639.37,477.33
2018,10,1,12,45,949.5,77.0,2.2,25.45,784.0,683.48,512.02
2018,10,1,13,0,946.0,76.0,2.3,25.5,770.0,724.6,543.92
2018,10,1,13,15,940.5,75.5,2.35,25.45,748.5,761.65,571.87
2018,10,1,13,30,935.0,75.0,2.4,25.4,727.0,795.31,595.84
2018,10,1,13,45,927.0,74.0,2.45,25.3,698.0,822.94,615.92
2018,10,1,14,0,919.0,73.0,2.5,25.2,669.0,846.83,633.63
2018,10,1,14,15,895.0,76.0,2.5,25.0,630.5,857.96,642.78
2018,10,1,14,30,871.0,79.0,2.5,24.8,592.0,864.79,649.32
2018,10,1,14,45,716.0,110.5,2.5,24.6,512.5,799.14,606.35
2018,10,1,15,0,561.0,142.0,2.5,24.4,433.0,709.88,546.3
2018,10,1,15,15,514.5,139.5,2.5,24.4,387.5,665.77,516.98
2018,10,1,15,30,468.0,137.0,2.5,24.4,342.0,629.18,492.16
2018,10,1,15,45,445.0,124.0,2.5,23.7,300.5,598.99,473.15
2018,10,1,16,0,422.0,111.0,2.5,23.0,259.0,566.41,451.54
2018,10,1,16,15,321.0,102.5,2.35,22.3,204.5,465.56,375.13
2018,10,1,16,30,220.0,94.0,2.2,21.6,150.0,344.03,279.88
2018,10,1,16,45,172.0,75.0,2.0,20.9,112.5,278.64,226.85
2018,10,1,17,0,124.0,56.0,1.8,20.2,75.0,213.22,171.54
2018,10,1,17,15,83.0,37.0,1.7,19.4,47.5,153.96,118.68
2018,10,1,17,30,42.0,18.0,1.6,18.6,20.0,76.52,19.19
2018,10,1,17,45,21.0,9.0,1.45,17.8,10.0,24.32,0.0
2018,10,1,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,5,45,9.5,1.5,0.6,13.2,1.5,0.0,0.0
2018,10,2,6,0,19.0,3.0,0.6,13.2,3.0,0.0,0.0
2018,10,2,6,15,34.0,16.5,0.65,13.55,18.5,12.98,0.0
2018,10,2,6,30,49.0,30.0,0.7,13.9,34.0,22.45,12.47
2018,10,2,6,45,138.0,47.5,0.75,14.2,70.5,35.11,25.09
2018,10,2,7,0,227.0,65.0,0.8,14.5,107.0,47.92,36.93
2018,10,2,7,15,278.5,80.5,0.7,15.05,148.5,58.4,46.42
2018,10,2,7,30,330.0,96.0,0.6,15.6,190.0,68.93,55.68
2018,10,2,7,45,244.5,109.5,0.5,16.2,186.5,77.76,63.18
2018,10,2,8,0,159.0,123.0,0.4,16.8,183.0,87.79,71.52
2018,10,2,8,15,87.0,121.0,0.6,17.55,154.5,85.99,69.53
2018,10,2,8,30,15.0,119.0,0.8,18.3,126.0,88.97,71.66
2018,10,2,8,45,54.0,166.5,1.0,19.1,195.0,116.82,94.85
2018,10,2,9,0,93.0,214.0,1.2,19.9,264.0,144.99,117.81
2018,10,2,9,15,123.0,233.0,1.3,20.55,304.5,150.48,121.69
2018,10,2,9,30,153.0,252.0,1.4,21.2,345.0,161.12,129.86
2018,10,2,9,45,251.5,256.5,1.55,21.85,419.0,157.15,126.01
2018,10,2,10,0,350.0,261.0,1.7,22.5,493.0,161.32,128.91
2018,10,2,10,15,528.0,206.5,1.8,22.9,572.0,160.73,107.05
2018,10,2,10,30,706.0,152.0,1.9,23.3,651.0,190.85,116.15
2018,10,2,10,45,741.0,149.0,1.95,23.7,685.0,245.49,156.64
2018,10,2,11,0,776.0,146.0,2.0,24.1,719.0,308.2,207.01
2018,10,2,11,15,786.5,147.0,2.1,24.35,735.0,363.57,254.06
2018,10,2,11,30,797.0,148.0,2.2,24.6,751.0,419.21,301.14
2018,10,2,11,45,683.5,196.5,2.3,24.85,715.0,455.68,334.54
2018,10,2,12,0,570.0,245.0,2.4,25.1,679.0,480.02,356.79
2018,10,2,12,15,703.0,185.0,2.45,25.2,716.0,545.81,407.94
2018,10,2,12,30,836.0,125.0,2.5,25.3,753.0,614.12,460.86
2018,10,2,12,45,866.0,111.0,2.55,25.45,751.5,659.94,496.59
2018,10,2,13,0,896.0,97.0,2.6,25.6,750.0,709.26,534.22
2018,10,2,13,15,861.0,109.0,2.7,25.55,721.5,735.64,555.07
2018,10,2,13,30,826.0,121.0,2.8,25.5,693.0,765.51,577.82
2018,10,2,13,45,790.5,128.0,2.9,25.45,657.0,777.9,587.85
2018,10,2,14,0,755.0,135.0,3.0,25.4,621.0,790.49,598.23
2018,10,2,14,15,812.5,105.5,3.1,25.15,602.5,828.69,627.02
2018,10,2,14,30,870.0,76.0,3.2,24.9,584.0,858.48,649.99
2018,10,2,14,45,809.5,86.5,3.3,24.65,532.5,847.72,645.21
2018,10,2,15,0,749.0,97.0,3.4,24.4,481.0,821.83,630.19
2018,10,2,15,15,764.0,83.5,3.4,24.4,444.0,832.19,639.61
2018,10,2,15,30,779.0,70.0,3.4,24.4,407.0,838.49,646.0
2018,10,2,15,45,755.0,64.5,3.5,23.45,359.0,815.23,634.31
2018,10,2,16,0,731.0,59.0,3.6,22.5,311.0,788.54,619.73
2018,10,2,16,15,678.0,55.5,3.5,21.75,259.5,734.65,582.77
2018,10,2,16,30,625.0,52.0,3.4,21.0,208.0,678.19,541.99
2018,10,2,16,45,493.0,49.5,3.3,20.25,154.5,559.04,450.64
2018,10,2,17,0,361.0,47.0,3.2,19.5,101.0,432.18,348.48
2018,10,2,17,15,206.5,32.5,3.0,18.75,61.0,274.19,213.58
2018,10,2,17,30,52.0,18.0,2.8,18.0,21.0,84.84,1.99
2018,10,2,17,45,26.0,9.0,2.6,17.25,10.5,28.36,0.0
2018,10,2,18,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.25,13.25,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.3,13.3,1.0,0.0,0.0
2018,10,3,6,15,0.0,12.0,1.5,13.7,12.0,9.44,0.0
2018,10,3,6,30,0.0,23.0,1.7,14.1,23.0,17.48,8.2
2018,10,3,6,45,1.0,40.5,1.95,14.45,40.5,30.23,20.73
2018,10,3,7,0,2.0,58.0,2.2,14.8,58.0,42.89,32.38
2018,10,3,7,15,3.5,65.0,2.35,15.2,65.5,48.62,37.7
2018,10,3,7,30,5.0,72.0,2.5,15.6,73.0,54.22,42.68
2018,10,3,7,45,2.5,63.0,2.65,16.05,63.5,48.33,37.35
2018,10,3,8,0,0.0,54.0,2.8,16.5,54.0,41.33,31.01
2018,10,3,8,15,0.0,39.5,3.0,17.05,39.5,30.18,21.02
2018,10,3,8,30,0.0,25.0,3.2,17.6,25.0,19.08,11.14
2018,10,3,8,45,0.0,30.5,3.35,18.1,30.5,23.31,14.76
2018,10,3,9,0,0.0,36.0,3.5,18.6,36.0,27.55,18.34
2018,10,3,9,15,1.0,86.0,3.6,19.0,86.5,66.22,51.55
2018,10,3,9,30,2.0,136.0,3.7,19.4,137.0,101.94,81.69
2018,10,3,9,45,16.0,185.0,3.8,19.8,195.5,135.17,109.28
2018,10,3,10,0,30.0,234.0,3.9,20.2,254.0,157.09,127.11
2018,10,3,10,15,107.0,281.5,3.9,20.35,356.0,185.52,140.54
2018,10,3,10,30,184.0,329.0,3.9,20.5,458.0,235.0,174.38
2018,10,3,10,45,275.0,324.0,3.95,20.7,523.0,264.17,192.89
2018,10,3,11,0,366.0,319.0,4.0,20.9,588.0,310.89,227.06
2018,10,3,11,15,248.5,329.5,3.95,20.8,513.5,311.12,233.28
2018,10,3,11,30,131.0,340.0,3.9,20.7,439.0,298.45,227.82
2018,10,3,11,45,97.5,333.5,3.9,20.65,407.0,292.85,224.99
2018,10,3,12,0,64.0,327.0,3.9,20.6,375.0,282.69,218.05
2018,10,3,12,15,39.5,285.0,3.85,20.4,314.5,245.6,189.94
2018,10,3,12,30,15.0,243.0,3.8,20.2,254.0,197.76,152.84
2018,10,3,12,45,14.5,236.5,3.7,19.95,247.0,194.46,150.64
2018,10,3,13,0,14.0,230.0,3.6,19.7,240.0,190.94,148.19
2018,10,3,13,15,18.5,241.0,3.55,19.5,254.0,205.46,160.09
2018,10,3,13,30,23.0,252.0,3.5,19.3,268.0,220.98,172.8
2018,10,3,13,45,29.5,254.0,3.4,19.1,273.5,246.17,193.23
2018,10,3,14,0,36.0,256.0,3.3,18.9,279.0,259.32,204.24
2018,10,3,14,15,40.0,247.0,3.2,18.8,271.0,260.0,205.46
2018,10,3,14,30,44.0,238.0,3.1,18.7,263.0,260.88,206.91
2018,10,3,14,45,44.0,215.5,3.0,18.55,239.0,243.24,193.71
2018,10,3,15,0,44.0,193.0,2.9,18.4,215.0,224.68,179.74
2018,10,3,15,15,41.0,173.0,2.9,18.4,192.0,205.45,164.89
2018,10,3,15,30,38.0,153.0,2.9,18.4,169.0,185.45,149.25
2018,10,3,15,45,92.5,142.5,2.7,18.1,175.5,249.98,204.42
2018,10,3,16,0,147.0,132.0,2.5,17.8,182.0,295.36,243.52
2018,10,3,16,15,106.5,93.0,2.3,17.55,126.0,210.27,173.82
2018,10,3,16,30,66.0,54.0,2.1,17.3,70.0,123.39,101.02
2018,10,3,16,45,72.0,53.5,1.9,17.0,67.0,133.84,109.44
2018,10,3,17,0,78.0,53.0,1.7,16.7,64.0,151.38,122.1
2018,10,3,17,15,44.0,34.0,1.45,16.25,39.5,99.6,74.23
2018,10,3,17,30,10.0,15.0,1.2,15.8,15.0,23.44,0.0
2018,10,3,17,45,5.0,7.5,1.0,15.35,7.5,5.9,0.0
2018,10,3,18,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,4,5,45,14.5,2.0,0.7,11.15,1.5,0.0,0.0
2018,10,4,6,0,29.0,4.0,0.7,11.2,3.0,0.0,0.0
2018,10,4,6,15,194.0,15.0,0.85,11.65,29.0,11.8,0.0
2018,10,4,6,30,359.0,26.0,1.0,12.1,55.0,21.72,11.35
2018,10,4,6,45,468.5,33.5,1.15,12.55,100.0,28.06,18.98
2018,10,4,7,0,578.0,41.0,1.3,13.0,145.0,37.55,27.88
2018,10,4,7,15,347.5,62.5,1.35,13.5,131.0,46.9,36.45
2018,10,4,7,30,117.0,84.0,1.4,14.0,117.0,61.63,49.58
2018,10,4,7,45,84.5,96.0,1.45,14.5,122.0,69.47,56.36
2018,10,4,8,0,52.0,108.0,1.5,15.0,127.0,78.92,64.4
2018,10,4,8,15,28.0,117.0,1.55,15.6,127.5,84.92,69.27
2018,10,4,8,30,4.0,126.0,1.6,16.2,128.0,93.28,76.12
2018,10,4,8,45,5.5,145.5,1.7,16.8,148.5,106.8,87.29
2018,10,4,9,0,7.0,165.0,1.8,17.4,169.0,120.13,98.16
2018,10,4,9,15,5.0,162.0,1.85,17.85,165.0,118.85,96.61
2018,10,4,9,30,3.0,159.0,1.9,18.3,161.0,117.36,94.95
2018,10,4,9,45,5.5,176.5,1.95,18.75,180.0,129.33,104.63
2018,10,4,10,0,8.0,194.0,2.0,19.2,199.0,141.13,114.06
2018,10,4,10,15,9.0,200.5,2.1,19.45,206.5,147.07,113.18
2018,10,4,10,30,10.0,207.0,2.2,19.7,214.0,153.54,117.87
2018,10,4,10,45,9.0,197.5,2.3,19.95,204.0,148.77,113.91
2018,10,4,11,0,8.0,188.0,2.4,20.2,194.0,143.39,109.56
2018,10,4,11,15,10.0,191.0,2.5,20.25,198.5,147.51,112.76
2018,10,4,11,30,12.0,194.0,2.6,20.3,203.0,151.86,116.2
2018,10,4,11,45,34.0,232.0,2.7,20.4,257.5,191.89,147.5
2018,10,4,12,0,56.0,270.0,2.8,20.5,312.0,236.02,181.97
2018,10,4,12,15,86.0,265.0,2.9,20.4,329.0,261.18,202.06
2018,10,4,12,30,116.0,260.0,3.0,20.3,346.0,284.43,221.02
2018,10,4,12,45,369.0,231.0,3.15,20.2,497.5,450.71,351.75
2018,10,4,13,0,622.0,202.0,3.3,20.1,649.0,625.91,485.77
2018,10,4,13,15,460.0,211.0,3.35,19.9,536.5,545.25,426.23
2018,10,4,13,30,298.0,220.0,3.4,19.7,424.0,439.87,347.04
2018,10,4,13,45,309.0,209.0,3.5,19.5,412.5,454.1,360.29
2018,10,4,14,0,320.0,198.0,3.6,19.3,401.0,467.36,372.36
2018,10,4,14,15,572.0,143.5,3.55,19.1,481.5,668.37,529.71
2018,10,4,14,30,824.0,89.0,3.5,18.9,562.0,839.61,655.24
2018,10,4,14,45,815.0,83.5,3.5,18.7,523.0,845.14,660.1
2018,10,4,15,0,806.0,78.0,3.5,18.5,484.0,846.78,663.64
2018,10,4,15,15,741.0,84.5,3.5,18.5,430.5,808.47,637.99
2018,10,4,15,30,676.0,91.0,3.5,18.5,377.0,772.16,613.73
2018,10,4,15,45,626.0,86.0,3.4,18.05,325.5,726.09,582.3
2018,10,4,16,0,576.0,81.0,3.3,17.6,274.0,676.93,547.67
2018,10,4,16,15,586.0,67.5,3.15,17.25,235.5,669.47,543.08
2018,10,4,16,30,596.0,54.0,3.0,16.9,197.0,658.66,534.16
2018,10,4,16,45,516.0,47.0,2.9,16.6,149.0,573.52,466.02
2018,10,4,17,0,436.0,40.0,2.8,16.3,101.0,488.42,393.92
2018,10,4,17,15,296.0,29.5,2.65,15.85,63.0,349.2,266.26
2018,10,4,17,30,156.0,19.0,2.5,15.4,25.0,145.22,0.0
2018,10,4,17,45,78.0,9.5,2.3,15.0,12.5,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.5,1.15,7.8,0.5,0.0,0.0
2018,10,5,6,0,0.0,1.0,1.2,7.9,1.0,0.0,0.0
2018,10,5,6,15,44.5,12.5,1.4,8.45,16.0,9.83,0.0
2018,10,5,6,30,89.0,24.0,1.6,9.0,31.0,18.22,8.41
2018,10,5,6,45,335.5,32.5,1.8,9.5,87.5,26.54,17.84
2018,10,5,7,0,582.0,41.0,2.0,10.0,144.0,37.59,28.23
2018,10,5,7,15,454.0,62.0,2.0,10.65,158.5,49.59,39.27
2018,10,5,7,30,326.0,83.0,2.0,11.3,173.0,60.35,48.96
2018,10,5,7,45,466.0,84.5,2.0,11.95,241.0,64.75,52.73
2018,10,5,8,0,606.0,86.0,2.0,12.6,309.0,66.83,54.31
2018,10,5,8,15,734.5,73.0,1.9,13.3,379.5,64.14,51.6
2018,10,5,8,30,863.0,60.0,1.8,14.0,450.0,63.64,50.84
2018,10,5,8,45,881.0,61.5,1.7,14.7,494.5,65.82,52.44
2018,10,5,9,0,899.0,63.0,1.6,15.4,539.0,67.92,53.94
2018,10,5,9,15,911.5,65.0,1.5,16.2,578.0,70.13,55.52
2018,10,5,9,30,924.0,67.0,1.4,17.0,617.0,72.24,57.0
2018,10,5,9,45,932.5,68.5,1.35,17.75,650.0,73.82,58.03
2018,10,5,10,0,941.0,70.0,1.3,18.5,683.0,75.3,58.99
2018,10,5,10,15,922.0,81.0,1.4,19.1,701.5,125.95,70.77
2018,10,5,10,30,903.0,92.0,1.5,19.7,720.0,189.86,109.14
2018,10,5,10,45,806.5,137.0,1.65,20.3,708.5,253.54,162.04
2018,10,5,11,0,710.0,182.0,1.8,20.9,697.0,308.63,211.76
2018,10,5,11,15,837.0,128.0,1.9,21.25,744.0,362.9,254.79
2018,10,5,11,30,964.0,74.0,2.0,21.6,791.0,423.89,304.72
2018,10,5,11,45,963.0,75.0,2.15,21.9,793.0,480.26,353.46
2018,10,5,12,0,962.0,76.0,2.3,22.2,795.0,534.76,399.5
2018,10,5,12,15,958.0,77.0,2.35,22.35,788.5,585.57,441.44
2018,10,5,12,30,954.0,78.0,2.4,22.5,782.0,633.8,480.29
2018,10,5,12,45,923.5,89.5,2.45,22.65,760.5,672.45,511.01
2018,10,5,13,0,893.0,101.0,2.5,22.8,739.0,706.27,537.45
2018,10,5,13,15,811.0,130.0,2.55,22.7,696.0,722.56,550.53
2018,10,5,13,30,729.0,159.0,2.6,22.6,653.0,729.23,556.39
2018,10,5,13,45,784.5,130.0,2.7,22.5,641.5,770.32,589.06
2018,10,5,14,0,840.0,101.0,2.8,22.4,630.0,814.35,621.48
2018,10,5,14,15,861.5,87.5,2.95,22.2,603.5,835.13,638.35
2018,10,5,14,30,883.0,74.0,3.1,22.0,577.0,861.41,659.47
2018,10,5,14,45,868.5,71.5,3.25,21.85,535.5,865.89,665.44
2018,10,5,15,0,854.0,69.0,3.4,21.7,494.0,866.43,668.98
2018,10,5,15,15,830.5,66.5,3.4,21.7,447.5,855.0,662.94
2018,10,5,15,30,807.0,64.0,3.4,21.7,401.0,850.06,661.58
2018,10,5,15,45,774.5,60.5,3.5,20.9,351.0,821.67,645.77
2018,10,5,16,0,742.0,57.0,3.6,20.1,301.0,789.87,626.82
2018,10,5,16,15,669.5,54.5,3.4,19.4,246.5,719.67,576.48
2018,10,5,16,30,597.0,52.0,3.2,18.7,192.0,655.02,528.04
2018,10,5,16,45,520.5,44.5,2.95,18.0,144.5,572.57,462.5
2018,10,5,17,0,444.0,37.0,2.7,17.3,97.0,490.46,392.68
2018,10,5,17,15,314.0,27.0,2.5,16.6,60.5,360.12,267.34
2018,10,5,17,30,184.0,17.0,2.3,15.9,24.0,166.46,0.0
2018,10,5,17,45,92.0,8.5,2.1,15.15,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,6,5,45,10.0,1.5,2.4,10.25,1.0,0.0,0.0
2018,10,6,6,0,20.0,3.0,2.4,10.3,2.0,0.0,0.0
2018,10,6,6,15,162.0,14.5,2.55,10.6,25.5,11.41,0.0
2018,10,6,6,30,304.0,26.0,2.7,10.9,49.0,21.61,10.36
2018,10,6,6,45,312.0,35.5,2.85,11.25,75.0,28.91,19.69
2018,10,6,7,0,320.0,45.0,3.0,11.6,101.0,35.89,26.48
2018,10,6,7,15,515.0,47.0,3.0,12.1,171.5,38.59,29.14
2018,10,6,7,30,710.0,49.0,3.0,12.6,242.0,45.49,35.38
2018,10,6,7,45,753.0,51.5,3.0,13.1,293.0,48.18,37.7
2018,10,6,8,0,796.0,54.0,3.0,13.6,344.0,56.22,44.7
2018,10,6,8,15,825.0,56.5,3.05,14.3,393.0,59.5,47.32
2018,10,6,8,30,854.0,59.0,3.1,15.0,442.0,62.69,49.82
2018,10,6,8,45,875.5,60.0,3.2,15.7,487.0,64.6,51.18
2018,10,6,9,0,897.0,61.0,3.3,16.4,532.0,66.45,52.47
2018,10,6,9,15,910.5,63.0,3.45,17.05,572.0,68.71,54.13
2018,10,6,9,30,924.0,65.0,3.6,17.7,612.0,70.87,55.7
2018,10,6,9,45,933.5,67.0,3.8,18.3,645.5,72.82,57.11
2018,10,6,10,0,943.0,69.0,4.0,18.9,679.0,74.68,58.43
2018,10,6,10,15,950.5,70.0,4.1,19.25,706.0,119.82,65.62
2018,10,6,10,30,958.0,71.0,4.2,19.6,733.0,182.22,101.51
2018,10,6,10,45,963.5,72.0,4.3,19.9,752.5,244.52,149.89
2018,10,6,11,0,969.0,73.0,4.4,20.2,772.0,306.62,203.57
2018,10,6,11,15,958.5,78.0,4.5,20.3,778.0,366.31,257.75
2018,10,6,11,30,948.0,83.0,4.6,20.4,784.0,423.66,309.84
2018,10,6,11,45,842.0,119.0,4.7,20.55,743.0,461.78,347.21
2018,10,6,12,0,736.0,155.0,4.8,20.7,702.0,489.61,374.39
2018,10,6,12,15,525.0,216.0,4.85,20.7,604.5,468.33,362.44
2018,10,6,12,30,314.0,277.0,4.9,20.7,507.0,420.65,327.64
2018,10,6,12,45,243.0,284.0,5.0,20.7,460.0,404.74,316.55
2018,10,6,13,0,172.0,291.0,5.1,20.7,413.0,370.5,290.54
2018,10,6,13,15,284.0,268.5,5.1,20.6,463.0,456.63,359.85
2018,10,6,13,30,396.0,246.0,5.1,20.5,513.0,553.26,436.26
2018,10,6,13,45,620.5,173.0,5.15,20.4,570.5,688.0,543.09
2018,10,6,14,0,845.0,100.0,5.2,20.3,628.0,815.46,640.41
2018,10,6,14,15,879.5,84.0,5.2,20.1,606.0,844.33,662.61
2018,10,6,14,30,914.0,68.0,5.2,19.9,584.0,878.78,689.56
2018,10,6,14,45,897.5,67.0,5.2,19.7,542.0,883.69,695.29
2018,10,6,15,0,881.0,66.0,5.2,19.5,500.0,884.61,698.48
2018,10,6,15,15,858.5,63.5,5.2,19.5,453.0,874.27,693.05
2018,10,6,15,30,836.0,61.0,5.2,19.5,406.0,860.13,684.86
2018,10,6,15,45,803.0,57.5,5.1,18.9,355.0,841.52,674.17
2018,10,6,16,0,770.0,54.0,5.0,18.3,304.0,809.28,652.71
2018,10,6,16,15,720.5,50.0,4.7,17.8,252.0,758.19,614.51
2018,10,6,16,30,671.0,46.0,4.4,17.3,200.0,704.54,572.31
2018,10,6,16,45,587.5,40.0,4.1,16.75,150.0,615.87,500.36
2018,10,6,17,0,504.0,34.0,3.8,16.2,100.0,526.16,422.79
2018,10,6,17,15,337.0,25.0,3.45,15.55,60.5,372.97,270.2
2018,10,6,17,30,170.0,16.0,3.1,14.9,21.0,153.51,0.0
2018,10,6,17,45,85.0,8.0,2.8,14.2,10.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,10,7,5,45,15.0,1.5,2.1,8.8,1.0,0.0,0.0
2018,10,7,6,0,30.0,3.0,2.1,8.8,2.0,0.0,0.0
2018,10,7,6,15,207.0,14.0,2.35,9.6,27.0,11.02,0.0
2018,10,7,6,30,384.0,25.0,2.6,10.4,52.0,21.04,9.33
2018,10,7,6,45,499.5,32.0,2.85,11.15,98.0,29.38,20.06
2018,10,7,7,0,615.0,39.0,3.1,11.9,144.0,36.12,26.61
2018,10,7,7,15,679.5,43.5,3.4,12.6,196.0,40.53,30.8
2018,10,7,7,30,744.0,48.0,3.7,13.3,248.0,45.06,34.89
2018,10,7,7,45,785.0,51.0,3.95,14.0,300.0,48.21,37.58
2018,10,7,8,0,826.0,54.0,4.2,14.7,352.0,56.6,44.83
2018,10,7,8,15,853.5,57.0,4.3,15.4,402.0,60.27,47.8
2018,10,7,8,30,881.0,60.0,4.4,16.1,452.0,63.83,50.62
2018,10,7,8,45,900.0,62.0,4.5,16.8,497.5,66.43,52.56
2018,10,7,9,0,919.0,64.0,4.6,17.5,543.0,68.92,54.4
2018,10,7,9,15,933.0,65.5,4.6,18.05,583.5,70.86,55.79
2018,10,7,9,30,947.0,67.0,4.6,18.6,624.0,72.71,57.1
2018,10,7,9,45,957.0,68.5,4.6,19.1,658.0,74.37,58.26
2018,10,7,10,0,967.0,70.0,4.6,19.6,692.0,75.93,59.35
2018,10,7,10,15,974.0,70.0,4.6,20.0,718.0,120.32,65.69
2018,10,7,10,30,981.0,70.0,4.6,20.4,744.0,183.36,101.35
2018,10,7,10,45,985.0,71.0,4.55,20.8,762.5,246.69,150.24
2018,10,7,11,0,989.0,72.0,4.5,21.2,781.0,309.62,204.34
2018,10,7,11,15,990.5,72.5,4.45,21.5,791.5,370.72,258.86
2018,10,7,11,30,992.0,73.0,4.4,21.8,802.0,430.6,312.16
2018,10,7,11,45,992.5,73.0,4.35,22.05,804.0,488.18,362.62
2018,10,7,12,0,993.0,73.0,4.3,22.3,806.0,543.92,410.25
2018,10,7,12,15,990.0,73.5,4.3,22.45,799.5,596.19,454.18
2018,10,7,12,30,987.0,74.0,4.3,22.6,793.0,645.86,494.92
2018,10,7,12,45,981.0,74.5,4.3,22.75,777.5,690.87,531.19
2018,10,7,13,0,975.0,75.0,4.3,22.9,762.0,732.67,564.26
2018,10,7,13,15,967.5,74.5,4.3,22.9,739.0,769.04,593.04
2018,10,7,13,30,960.0,74.0,4.3,22.9,716.0,801.77,616.99
2018,10,7,13,45,950.0,73.5,4.35,22.9,685.5,828.85,637.21
2018,10,7,14,0,940.0,73.0,4.4,22.9,655.0,852.0,654.82
2018,10,7,14,15,925.5,72.0,4.4,22.75,617.5,866.89,666.97
2018,10,7,14,30,911.0,71.0,4.4,22.6,580.0,877.64,676.46
2018,10,7,14,45,891.5,69.5,4.45,22.45,537.0,879.33,680.03
2018,10,7,15,0,872.0,68.0,4.5,22.3,494.0,876.92,681.03
2018,10,7,15,15,848.0,65.5,4.5,22.3,446.5,865.22,674.76
2018,10,7,15,30,824.0,63.0,4.5,22.3,399.0,859.83,673.03
2018,10,7,15,45,786.0,60.0,4.3,21.7,347.5,827.2,651.86
2018,10,7,16,0,748.0,57.0,4.1,21.1,296.0,791.1,627.7
2018,10,7,16,15,688.5,53.5,3.55,20.2,243.5,731.61,584.14
2018,10,7,16,30,629.0,50.0,3.0,19.3,191.0,669.38,536.18
2018,10,7,16,45,536.5,43.0,2.45,18.45,141.5,581.77,465.59
2018,10,7,17,0,444.0,36.0,1.9,17.6,92.0,486.55,384.26
2018,10,7,17,15,290.5,24.5,1.75,16.8,54.5,328.15,224.69
2018,10,7,17,30,137.0,13.0,1.6,16.0,17.0,123.37,0.0
2018,10,7,17,45,68.5,6.5,1.45,15.2,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,8,5,45,14.0,1.5,1.05,10.25,1.0,0.0,0.0
2018,10,8,6,0,28.0,3.0,1.0,10.3,2.0,0.0,0.0
2018,10,8,6,15,199.0,13.5,1.05,11.05,25.5,10.62,0.0
2018,10,8,6,30,370.0,24.0,1.1,11.8,49.0,20.17,7.91
2018,10,8,6,45,487.5,30.0,1.1,12.55,93.5,27.54,18.31
2018,10,8,7,0,605.0,36.0,1.1,13.3,138.0,33.46,24.11
2018,10,8,7,15,670.0,40.5,1.15,14.05,189.0,37.94,28.33
2018,10,8,7,30,735.0,45.0,1.2,14.8,240.0,42.53,32.45
2018,10,8,7,45,775.5,48.0,1.25,15.6,291.0,50.23,39.16
2018,10,8,8,0,816.0,51.0,1.3,16.4,342.0,54.19,42.43
2018,10,8,8,15,842.5,53.5,1.45,17.2,391.0,57.49,45.04
2018,10,8,8,30,869.0,56.0,1.6,18.0,440.0,60.7,47.52
2018,10,8,8,45,888.0,57.5,1.75,18.8,484.5,62.97,49.16
2018,10,8,9,0,907.0,59.0,1.9,19.6,529.0,65.15,50.71
2018,10,8,9,15,920.0,60.5,1.9,20.05,568.0,67.11,52.13
2018,10,8,9,30,933.0,62.0,1.9,20.5,607.0,68.98,53.48
2018,10,8,9,45,942.5,62.5,1.95,20.95,639.5,70.01,54.12
2018,10,8,10,0,952.0,63.0,2.0,21.4,672.0,70.96,54.71
2018,10,8,10,15,958.5,64.0,2.0,21.75,698.0,114.01,60.98
2018,10,8,10,30,965.0,65.0,2.0,22.1,724.0,176.5,95.69
2018,10,8,10,45,969.5,66.0,2.0,22.5,742.5,238.77,142.84
2018,10,8,11,0,974.0,67.0,2.0,22.9,761.0,300.69,195.05
2018,10,8,11,15,976.5,67.0,2.0,23.15,771.5,360.63,247.48
2018,10,8,11,30,979.0,67.0,2.0,23.4,782.0,419.44,298.74
2018,10,8,11,45,979.5,67.5,2.05,23.65,784.5,476.47,347.65
2018,10,8,12,0,980.0,68.0,2.1,23.9,787.0,531.7,393.82
2018,10,8,12,15,978.5,68.0,2.1,24.05,781.0,583.41,436.02
2018,10,8,12,30,977.0,68.0,2.1,24.2,775.0,632.67,475.15
2018,10,8,12,45,973.5,68.0,2.15,24.35,761.0,678.03,510.7
2018,10,8,13,0,970.0,68.0,2.2,24.5,747.0,720.38,543.3
2018,10,8,13,15,964.5,67.5,2.2,24.5,725.0,757.64,571.54
2018,10,8,13,30,959.0,67.0,2.2,24.5,703.0,791.43,595.27
2018,10,8,13,45,950.5,66.0,2.2,24.45,673.5,818.77,614.75
2018,10,8,14,0,942.0,65.0,2.2,24.4,644.0,842.25,631.75
2018,10,8,14,15,930.0,63.5,2.25,24.25,607.5,858.33,644.6
2018,10,8,14,30,918.0,62.0,2.3,24.1,571.0,870.33,654.96
2018,10,8,14,45,901.5,61.0,2.3,23.95,529.0,875.04,660.18
2018,10,8,15,0,885.0,60.0,2.3,23.8,487.0,875.76,662.92
2018,10,8,15,15,862.5,57.5,2.3,23.8,440.0,865.19,657.68
2018,10,8,15,30,840.0,55.0,2.3,23.8,393.0,850.82,649.87
2018,10,8,15,45,806.0,52.0,2.3,23.05,342.5,821.75,633.41
2018,10,8,16,0,772.0,49.0,2.3,22.3,292.0,799.47,621.03
2018,10,8,16,15,719.5,46.0,2.05,21.3,240.5,747.38,584.65
2018,10,8,16,30,667.0,43.0,1.8,20.3,189.0,692.85,544.24
2018,10,8,16,45,580.0,37.5,1.5,19.3,140.0,602.4,473.58
2018,10,8,17,0,493.0,32.0,1.2,18.3,91.0,510.84,396.28
2018,10,8,17,15,308.5,22.5,1.15,17.55,53.5,336.95,213.5
2018,10,8,17,30,124.0,13.0,1.1,16.8,16.0,112.26,0.0
2018,10,8,17,45,62.0,6.5,1.1,16.1,8.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.25,13.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.25,12.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.35,12.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,9,6,15,158.0,11.5,1.05,10.9,22.0,9.05,0.0
2018,10,9,6,30,316.0,23.0,1.1,11.6,44.0,19.19,6.35
2018,10,9,6,45,448.0,30.5,1.15,12.3,89.0,25.58,16.55
2018,10,9,7,0,580.0,38.0,1.2,13.0,134.0,35.01,25.49
2018,10,9,7,15,609.5,47.0,1.2,13.75,178.5,42.82,32.7
2018,10,9,7,30,639.0,56.0,1.2,14.5,223.0,46.51,36.03
2018,10,9,7,45,696.5,59.0,1.2,15.3,276.0,53.31,41.94
2018,10,9,8,0,754.0,62.0,1.2,16.1,329.0,56.37,44.41
2018,10,9,8,15,806.5,61.0,1.1,17.0,382.5,56.5,44.22
2018,10,9,8,30,859.0,60.0,1.0,17.9,436.0,63.26,49.78
2018,10,9,8,45,879.0,62.0,0.9,18.85,481.0,65.85,51.64
2018,10,9,9,0,899.0,64.0,0.8,19.8,526.0,68.34,53.39
2018,10,9,9,15,910.5,66.5,0.8,20.35,565.0,70.88,55.26
2018,10,9,9,30,922.0,69.0,0.8,20.9,604.0,73.29,57.03
2018,10,9,9,45,929.0,71.5,0.8,21.5,636.5,75.47,58.58
2018,10,9,10,0,936.0,74.0,0.8,22.1,669.0,77.54,60.04
2018,10,9,10,15,944.0,75.0,0.8,22.5,695.5,119.0,65.51
2018,10,9,10,30,952.0,76.0,0.8,22.9,722.0,181.06,99.19
2018,10,9,10,45,957.0,76.5,0.75,23.3,740.5,242.54,144.72
2018,10,9,11,0,962.0,77.0,0.7,23.7,759.0,303.71,195.05
2018,10,9,11,15,964.5,77.5,0.8,24.0,769.5,363.57,246.33
2018,10,9,11,30,967.0,78.0,0.9,24.3,780.0,422.36,296.55
2018,10,9,11,45,960.0,81.5,1.0,24.55,780.0,478.3,343.81
2018,10,9,12,0,953.0,85.0,1.1,24.8,780.0,531.83,387.95
2018,10,9,12,15,958.5,81.5,1.25,24.9,775.5,583.26,429.86
2018,10,9,12,30,964.0,78.0,1.4,25.0,771.0,632.72,469.41
2018,10,9,12,45,930.5,89.5,1.5,25.05,748.0,669.97,499.03
2018,10,9,13,0,897.0,101.0,1.6,25.1,725.0,702.11,524.37
2018,10,9,13,15,890.0,99.0,1.75,25.0,702.0,734.99,550.83
2018,10,9,13,30,883.0,97.0,1.9,24.9,679.0,764.43,573.97
2018,10,9,13,45,894.0,88.5,2.0,24.75,655.5,797.45,598.37
2018,10,9,14,0,905.0,80.0,2.1,24.6,632.0,827.38,620.76
2018,10,9,14,15,893.0,77.5,2.3,24.25,595.5,841.86,634.19
2018,10,9,14,30,881.0,75.0,2.5,23.9,559.0,852.35,645.21
2018,10,9,14,45,801.5,86.5,2.65,23.55,501.0,826.7,631.06
2018,10,9,15,0,722.0,98.0,2.8,23.2,443.0,791.19,609.99
2018,10,9,15,15,554.0,118.5,2.8,23.2,367.5,676.49,529.68
2018,10,9,15,30,386.0,139.0,2.8,23.2,292.0,548.49,435.37
2018,10,9,15,45,486.5,106.0,3.05,22.15,273.0,605.53,484.63
2018,10,9,16,0,587.0,73.0,3.3,21.1,254.0,668.37,535.29
2018,10,9,16,15,585.5,61.5,3.2,20.2,214.5,652.51,524.36
2018,10,9,16,30,584.0,50.0,3.1,19.3,175.0,633.85,509.77
2018,10,9,16,45,505.0,42.5,3.0,18.45,129.5,550.27,442.45
2018,10,9,17,0,426.0,35.0,2.9,17.6,84.0,466.92,369.17
2018,10,9,17,15,263.0,23.0,2.8,16.85,48.5,294.38,170.68
2018,10,9,17,30,100.0,11.0,2.7,16.1,13.0,90.64,0.0
2018,10,9,17,45,50.0,5.5,2.55,15.3,6.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,10,6,15,8.5,5.0,1.75,9.1,5.5,3.93,0.0
2018,10,10,6,30,17.0,10.0,1.8,9.3,11.0,8.07,0.0
2018,10,10,6,45,30.0,21.0,1.85,9.55,25.0,16.57,8.83
2018,10,10,7,0,43.0,32.0,1.9,9.8,39.0,24.92,16.76
2018,10,10,7,15,55.0,40.5,1.9,10.2,52.5,31.39,22.84
2018,10,10,7,30,67.0,49.0,1.9,10.6,66.0,37.77,28.7
2018,10,10,7,45,34.5,52.5,1.85,11.0,61.5,40.97,31.56
2018,10,10,8,0,2.0,56.0,1.8,11.4,57.0,42.9,33.18
2018,10,10,8,15,2.5,86.0,1.8,11.95,87.0,65.31,53.03
2018,10,10,8,30,3.0,116.0,1.8,12.5,117.0,86.28,71.24
2018,10,10,8,45,20.0,156.0,1.8,13.05,166.0,113.28,94.4
2018,10,10,9,0,37.0,196.0,1.8,13.6,215.0,133.16,111.03
2018,10,10,9,15,50.5,207.5,1.75,14.15,235.5,140.71,116.88
2018,10,10,9,30,64.0,219.0,1.7,14.7,256.0,148.1,122.6
2018,10,10,9,45,119.0,246.0,1.7,15.25,319.5,157.26,129.77
2018,10,10,10,0,174.0,273.0,1.7,15.8,383.0,172.15,141.7
2018,10,10,10,15,368.0,241.5,1.7,16.3,486.0,172.0,125.26
2018,10,10,10,30,562.0,210.0,1.7,16.8,589.0,202.63,135.32
2018,10,10,10,45,747.5,148.5,1.7,17.25,666.5,239.62,155.49
2018,10,10,11,0,933.0,87.0,1.7,17.7,744.0,302.33,201.21
2018,10,10,11,15,885.5,105.5,1.7,18.05,736.5,358.43,252.41
2018,10,10,11,30,838.0,124.0,1.7,18.4,729.0,407.45,297.19
2018,10,10,11,45,848.0,120.0,1.65,18.75,733.5,459.95,342.02
2018,10,10,12,0,858.0,116.0,1.6,19.1,738.0,511.69,384.95
2018,10,10,12,15,908.0,97.0,1.6,19.25,750.0,568.49,430.87
2018,10,10,12,30,958.0,78.0,1.6,19.4,762.0,627.45,477.37
2018,10,10,12,45,952.0,78.5,1.65,19.55,747.0,671.07,511.93
2018,10,10,13,0,946.0,79.0,1.7,19.7,732.0,711.55,543.55
2018,10,10,13,15,939.0,78.5,1.75,19.7,709.5,747.05,571.4
2018,10,10,13,30,932.0,78.0,1.8,19.7,687.0,779.05,595.01
2018,10,10,13,45,922.0,76.5,1.85,19.7,657.0,804.07,613.47
2018,10,10,14,0,912.0,75.0,1.9,19.7,627.0,825.21,629.46
2018,10,10,14,15,898.0,73.5,2.0,19.55,590.0,839.15,641.54
2018,10,10,14,30,884.0,72.0,2.1,19.4,553.0,849.06,651.1
2018,10,10,14,45,865.0,70.5,2.15,19.2,511.0,850.69,654.82
2018,10,10,15,0,846.0,69.0,2.2,19.0,469.0,848.36,656.01
2018,10,10,15,15,820.5,66.0,2.2,19.0,422.0,844.32,655.18
2018,10,10,15,30,795.0,63.0,2.2,19.0,375.0,826.7,644.73
2018,10,10,15,45,755.5,60.0,2.35,18.3,325.0,792.78,625.21
2018,10,10,16,0,716.0,57.0,2.5,17.6,275.0,755.45,602.07
2018,10,10,16,15,655.0,52.5,2.5,16.9,224.0,693.75,558.08
2018,10,10,16,30,594.0,48.0,2.5,16.2,173.0,638.17,515.88
2018,10,10,16,45,494.0,41.5,2.45,15.55,126.0,537.78,435.15
2018,10,10,17,0,394.0,35.0,2.4,14.9,79.0,437.77,347.56
2018,10,10,17,15,239.5,23.0,2.4,14.25,45.5,269.89,132.91
2018,10,10,17,30,85.0,11.0,2.4,13.6,12.0,78.09,0.0
2018,10,10,17,45,42.5,5.5,2.4,13.0,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
