Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,18,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,10,11,6,15,68.0,12.5,0.35,9.9,16.5,9.83,0.0
2018,10,11,6,30,136.0,25.0,0.4,10.2,33.0,18.87,3.67
2018,10,11,6,45,266.0,38.0,0.4,10.45,73.5,28.9,19.47
2018,10,11,7,0,396.0,51.0,0.4,10.7,114.0,41.63,31.62
2018,10,11,7,15,363.0,66.5,0.5,11.1,140.0,49.77,39.3
2018,10,11,7,30,330.0,82.0,0.6,11.5,166.0,59.84,48.45
2018,10,11,7,45,242.5,106.0,0.75,11.85,175.0,75.36,62.25
2018,10,11,8,0,155.0,130.0,0.9,12.2,184.0,91.03,75.91
2018,10,11,8,15,105.5,147.5,1.0,12.7,186.5,101.21,84.46
2018,10,11,8,30,56.0,165.0,1.1,13.2,189.0,113.97,95.15
2018,10,11,8,45,64.5,189.0,1.2,13.65,219.5,128.57,107.28
2018,10,11,9,0,73.0,213.0,1.3,14.1,250.0,142.77,118.93
2018,10,11,9,15,71.5,221.0,1.35,14.55,259.5,148.2,122.99
2018,10,11,9,30,70.0,229.0,1.4,15.0,269.0,153.42,126.88
2018,10,11,9,45,65.0,245.5,1.4,15.4,284.5,162.75,134.23
2018,10,11,10,0,60.0,262.0,1.4,15.8,300.0,171.81,141.31
2018,10,11,10,15,76.0,279.5,1.45,16.25,329.5,188.08,145.61
2018,10,11,10,30,92.0,297.0,1.5,16.7,359.0,210.17,160.68
2018,10,11,10,45,74.5,298.0,1.5,17.2,349.0,218.97,167.63
2018,10,11,11,0,57.0,299.0,1.5,17.7,339.0,225.23,173.09
2018,10,11,11,15,125.5,311.0,1.55,18.05,400.5,261.28,199.25
2018,10,11,11,30,194.0,323.0,1.6,18.4,462.0,308.69,234.94
2018,10,11,11,45,176.0,327.0,1.6,18.75,453.5,322.36,246.59
2018,10,11,12,0,158.0,331.0,1.6,19.1,445.0,333.95,256.38
2018,10,11,12,15,129.0,315.0,1.6,19.25,407.5,322.35,248.5
2018,10,11,12,30,100.0,299.0,1.6,19.4,370.0,298.12,230.7
2018,10,11,12,45,135.5,305.5,1.6,19.55,399.5,345.31,267.58
2018,10,11,13,0,171.0,312.0,1.6,19.7,429.0,387.57,300.28
2018,10,11,13,15,187.5,306.0,1.55,19.75,430.5,408.19,316.52
2018,10,11,13,30,204.0,300.0,1.5,19.8,432.0,429.38,333.29
2018,10,11,13,45,351.5,241.5,1.45,19.85,457.0,515.78,401.15
2018,10,11,14,0,499.0,183.0,1.4,19.9,482.0,610.65,473.45
2018,10,11,14,15,681.0,130.0,1.35,19.8,512.0,734.41,564.49
2018,10,11,14,30,863.0,77.0,1.3,19.7,542.0,835.0,633.61
2018,10,11,14,45,844.0,75.0,1.25,19.6,500.5,845.21,640.61
2018,10,11,15,0,825.0,73.0,1.2,19.5,459.0,842.36,639.96
2018,10,11,15,15,798.5,70.0,1.2,19.5,412.5,827.62,631.84
2018,10,11,15,30,772.0,67.0,1.2,19.5,366.0,809.0,621.05
2018,10,11,15,45,732.0,63.5,1.0,18.9,316.5,773.9,597.2
2018,10,11,16,0,692.0,60.0,0.8,18.3,267.0,735.37,570.13
2018,10,11,16,15,630.5,55.0,0.75,17.65,216.5,680.27,531.9
2018,10,11,16,30,569.0,50.0,0.7,17.0,166.0,617.13,485.25
2018,10,11,16,45,469.5,42.0,0.7,16.35,119.5,515.52,406.87
2018,10,11,17,0,370.0,34.0,0.7,15.7,73.0,414.74,320.87
2018,10,11,17,15,222.5,21.5,0.75,15.0,41.5,250.4,88.34
2018,10,11,17,30,75.0,9.0,0.8,14.3,10.0,68.12,0.0
2018,10,11,17,45,37.5,4.5,0.9,13.65,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,6,15,104.0,11.5,1.05,9.3,17.5,9.05,0.0
2018,10,12,6,30,208.0,23.0,1.2,9.9,35.0,19.05,1.89
2018,10,12,6,45,336.0,33.5,1.35,10.55,75.5,27.64,18.2
2018,10,12,7,0,464.0,44.0,1.5,11.2,116.0,36.37,26.78
2018,10,12,7,15,539.5,50.5,1.5,11.95,164.0,41.65,31.84
2018,10,12,7,30,615.0,57.0,1.5,12.7,212.0,47.05,36.76
2018,10,12,7,45,663.0,62.0,1.55,13.45,261.5,51.08,40.28
2018,10,12,8,0,711.0,67.0,1.6,14.2,311.0,59.65,47.69
2018,10,12,8,15,743.5,70.5,1.6,15.2,358.5,62.58,49.94
2018,10,12,8,30,776.0,74.0,1.6,16.2,406.0,65.51,52.13
2018,10,12,8,45,799.5,77.0,1.6,17.2,450.0,67.89,53.82
2018,10,12,9,0,823.0,80.0,1.6,18.2,494.0,70.25,55.45
2018,10,12,9,15,845.5,79.5,1.55,19.0,533.5,70.18,55.05
2018,10,12,9,30,868.0,79.0,1.5,19.8,573.0,78.29,61.62
2018,10,12,9,45,888.0,77.5,1.45,20.65,607.5,78.12,61.1
2018,10,12,10,0,908.0,76.0,1.4,21.5,642.0,77.93,60.61
2018,10,12,10,15,916.0,77.0,1.45,22.1,667.5,114.65,64.61
2018,10,12,10,30,924.0,78.0,1.5,22.7,693.0,174.89,96.42
2018,10,12,10,45,929.5,78.0,1.55,23.3,711.0,234.3,140.27
2018,10,12,11,0,935.0,78.0,1.6,23.9,729.0,293.45,189.38
2018,10,12,11,15,938.0,79.0,1.75,24.2,739.5,352.11,240.28
2018,10,12,11,30,941.0,80.0,1.9,24.5,750.0,409.81,290.4
2018,10,12,11,45,942.0,79.5,2.0,24.75,752.0,464.25,337.19
2018,10,12,12,0,943.0,79.0,2.1,25.0,754.0,516.96,381.48
2018,10,12,12,15,941.0,79.0,2.25,25.1,747.5,566.6,422.75
2018,10,12,12,30,939.0,79.0,2.4,25.2,741.0,613.82,461.24
2018,10,12,12,45,934.0,79.0,2.55,25.25,726.5,656.61,495.78
2018,10,12,13,0,929.0,79.0,2.7,25.3,712.0,696.37,527.5
2018,10,12,13,15,922.5,78.5,2.8,25.25,690.0,731.41,555.38
2018,10,12,13,30,916.0,78.0,2.9,25.2,668.0,763.06,579.38
2018,10,12,13,45,906.5,76.5,3.05,25.15,638.5,787.82,598.33
2018,10,12,14,0,897.0,75.0,3.2,25.1,609.0,808.8,614.85
2018,10,12,14,15,883.0,74.0,3.3,24.9,573.0,822.87,626.89
2018,10,12,14,30,869.0,73.0,3.4,24.7,537.0,833.02,636.44
2018,10,12,14,45,850.5,70.5,3.5,24.45,495.0,833.57,639.62
2018,10,12,15,0,832.0,68.0,3.6,24.2,453.0,830.19,640.21
2018,10,12,15,15,806.0,65.5,3.6,24.2,407.0,826.11,639.25
2018,10,12,15,30,780.0,63.0,3.6,24.2,361.0,808.64,628.66
2018,10,12,15,45,742.5,59.5,3.6,23.5,312.0,775.91,608.42
2018,10,12,16,0,705.0,56.0,3.6,22.8,263.0,739.84,584.75
2018,10,12,16,15,648.0,51.0,3.2,21.85,213.5,681.4,541.72
2018,10,12,16,30,591.0,46.0,2.8,20.9,164.0,629.17,500.64
2018,10,12,16,45,493.5,38.5,2.35,19.95,117.5,530.34,420.51
2018,10,12,17,0,396.0,31.0,1.9,19.0,71.0,432.83,332.23
2018,10,12,17,15,240.0,20.0,1.75,18.2,40.0,259.88,41.56
2018,10,12,17,30,84.0,9.0,1.6,17.4,9.0,75.2,0.0
2018,10,12,17,45,42.0,4.5,1.5,16.6,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,13,6,15,141.0,10.5,1.15,11.65,18.0,8.26,0.0
2018,10,13,6,30,282.0,21.0,1.2,12.3,36.0,17.53,0.0
2018,10,13,6,45,419.0,29.0,1.25,12.9,79.0,24.28,15.02
2018,10,13,7,0,556.0,37.0,1.3,13.5,122.0,34.01,24.4
2018,10,13,7,15,628.0,42.0,1.45,14.3,171.5,38.78,28.95
2018,10,13,7,30,700.0,47.0,1.6,15.1,221.0,43.69,33.4
2018,10,13,7,45,744.0,50.5,1.8,15.95,271.5,47.17,36.4
2018,10,13,8,0,788.0,54.0,2.0,16.8,322.0,50.7,39.32
2018,10,13,8,15,818.0,57.0,2.05,17.7,370.5,59.17,46.47
2018,10,13,8,30,848.0,60.0,2.1,18.6,419.0,62.74,49.25
2018,10,13,8,45,869.0,62.0,2.15,19.45,463.5,65.36,51.16
2018,10,13,9,0,890.0,64.0,2.2,20.3,508.0,67.87,52.97
2018,10,13,9,15,905.5,65.5,2.3,20.85,547.5,69.84,54.37
2018,10,13,9,30,921.0,67.0,2.4,21.4,587.0,71.71,55.69
2018,10,13,9,45,932.0,68.0,2.5,21.9,620.0,73.07,56.59
2018,10,13,10,0,943.0,69.0,2.6,22.4,653.0,74.35,57.43
2018,10,13,10,15,951.0,69.5,2.7,22.75,679.0,110.66,61.11
2018,10,13,10,30,959.0,70.0,2.8,23.1,705.0,172.42,93.39
2018,10,13,10,45,964.0,71.0,2.95,23.4,723.5,234.27,139.39
2018,10,13,11,0,969.0,72.0,3.1,23.7,742.0,295.82,191.18
2018,10,13,11,15,971.5,72.5,3.2,23.85,752.5,355.68,243.9
2018,10,13,11,30,974.0,73.0,3.3,24.0,763.0,414.44,295.82
2018,10,13,11,45,975.0,73.0,3.4,24.15,765.0,470.81,345.09
2018,10,13,12,0,976.0,73.0,3.5,24.3,767.0,525.41,391.82
2018,10,13,12,15,974.5,72.5,3.6,24.3,760.5,576.27,434.82
2018,10,13,12,30,973.0,72.0,3.7,24.3,754.0,624.64,474.91
2018,10,13,12,45,970.5,71.0,3.75,24.3,739.5,669.22,511.18
2018,10,13,13,0,968.0,70.0,3.8,24.3,725.0,710.83,544.54
2018,10,13,13,15,962.0,70.0,3.8,24.2,703.0,747.93,574.07
2018,10,13,13,30,956.0,70.0,3.8,24.1,681.0,781.56,599.21
2018,10,13,13,45,947.5,68.5,3.85,24.0,651.0,808.07,619.19
2018,10,13,14,0,939.0,67.0,3.9,23.9,621.0,830.7,636.65
2018,10,13,14,15,926.0,66.0,3.9,23.65,584.5,846.36,649.55
2018,10,13,14,30,913.0,65.0,3.9,23.4,548.0,857.99,659.87
2018,10,13,14,45,895.5,63.0,3.9,23.15,505.5,860.51,663.99
2018,10,13,15,0,878.0,61.0,3.9,22.9,463.0,858.98,665.45
2018,10,13,15,15,853.5,58.5,3.9,22.9,416.0,846.73,658.7
2018,10,13,15,30,829.0,56.0,3.9,22.9,369.0,830.74,649.19
2018,10,13,15,45,793.0,53.0,3.75,21.95,319.0,809.97,637.48
2018,10,13,16,0,757.0,50.0,3.6,21.0,269.0,776.1,615.24
2018,10,13,16,15,700.5,45.0,3.2,20.05,217.5,718.19,572.37
2018,10,13,16,30,644.0,40.0,2.8,19.1,166.0,658.06,524.95
2018,10,13,16,45,545.0,34.5,2.4,18.1,119.0,558.54,443.8
2018,10,13,17,0,446.0,29.0,2.0,17.1,72.0,457.06,348.99
2018,10,13,17,15,261.5,18.0,1.85,16.25,39.5,272.49,0.0
2018,10,13,17,30,77.0,7.0,1.7,15.4,7.0,67.73,0.0
2018,10,13,17,45,38.5,3.5,1.6,14.55,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,14,6,15,135.0,10.0,0.85,8.4,17.0,7.87,0.0
2018,10,14,6,30,270.0,20.0,0.9,9.0,34.0,16.67,0.0
2018,10,14,6,45,413.5,28.5,0.95,9.55,77.0,23.86,14.8
2018,10,14,7,0,557.0,37.0,1.0,10.1,120.0,34.03,24.76
2018,10,14,7,15,518.5,49.0,0.95,10.75,149.5,40.35,30.81
2018,10,14,7,30,480.0,61.0,0.9,11.4,179.0,48.75,38.49
2018,10,14,7,45,536.5,69.5,0.8,12.05,228.0,55.12,44.15
2018,10,14,8,0,593.0,78.0,0.7,12.7,277.0,61.42,49.59
2018,10,14,8,15,704.0,73.5,0.7,13.5,344.0,64.28,51.82
2018,10,14,8,30,815.0,69.0,0.7,14.3,411.0,62.56,49.97
2018,10,14,8,45,855.0,67.0,0.65,15.1,459.5,68.44,54.79
2018,10,14,9,0,895.0,65.0,0.6,15.9,508.0,68.59,54.55
2018,10,14,9,15,909.5,67.0,0.7,16.7,547.5,70.87,56.19
2018,10,14,9,30,924.0,69.0,0.8,17.5,587.0,73.05,57.72
2018,10,14,9,45,933.5,71.0,0.9,18.3,620.0,75.01,59.07
2018,10,14,10,0,943.0,73.0,1.0,19.1,653.0,76.87,60.33
2018,10,14,10,15,950.5,73.5,1.0,19.7,678.5,111.88,63.38
2018,10,14,10,30,958.0,74.0,1.0,20.3,704.0,173.61,95.2
2018,10,14,10,45,963.0,75.0,1.0,20.95,722.5,235.45,140.61
2018,10,14,11,0,968.0,76.0,1.0,21.6,741.0,296.99,191.5
2018,10,14,11,15,971.0,76.5,0.95,22.0,751.5,356.99,243.02
2018,10,14,11,30,974.0,77.0,0.9,22.4,762.0,415.95,293.32
2018,10,14,11,45,975.0,77.0,0.85,22.75,764.0,472.37,340.49
2018,10,14,12,0,976.0,77.0,0.8,23.1,766.0,527.03,384.69
2018,10,14,12,15,974.5,76.5,0.85,23.3,759.5,577.94,425.68
2018,10,14,12,30,973.0,76.0,0.9,23.5,753.0,626.37,463.7
2018,10,14,12,45,970.0,75.5,0.9,23.65,738.5,671.21,497.76
2018,10,14,13,0,967.0,75.0,0.9,23.8,724.0,713.06,528.87
2018,10,14,13,15,961.0,74.0,1.0,23.8,701.5,749.18,556.97
2018,10,14,13,30,955.0,73.0,1.1,23.8,679.0,781.79,581.14
2018,10,14,13,45,947.0,71.0,1.2,23.8,649.0,808.14,600.62
2018,10,14,14,0,939.0,69.0,1.3,23.8,619.0,830.62,617.75
2018,10,14,14,15,926.5,68.0,1.4,23.65,582.5,846.74,631.22
2018,10,14,14,30,914.0,67.0,1.5,23.5,546.0,858.85,642.28
2018,10,14,14,45,897.0,64.5,1.55,23.35,503.5,861.26,646.46
2018,10,14,15,0,880.0,62.0,1.6,23.2,461.0,859.6,648.13
2018,10,14,15,15,854.5,59.5,1.6,23.2,413.5,846.57,641.2
2018,10,14,15,30,829.0,57.0,1.6,23.2,366.0,829.8,631.66
2018,10,14,15,45,791.5,54.0,1.75,22.45,315.5,807.67,621.3
2018,10,14,16,0,754.0,51.0,1.9,21.7,265.0,772.48,600.49
2018,10,14,16,15,694.5,46.0,1.7,20.5,213.5,712.02,557.66
2018,10,14,16,30,635.0,41.0,1.5,19.3,162.0,649.26,510.08
2018,10,14,16,45,531.5,35.0,1.3,18.1,115.0,545.23,427.59
2018,10,14,17,0,428.0,29.0,1.1,16.9,68.0,455.28,339.84
2018,10,14,17,15,249.0,18.0,1.1,16.1,37.5,219.47,0.0
2018,10,14,17,30,70.0,7.0,1.1,15.3,7.0,5.51,0.0
2018,10,14,17,45,35.0,3.5,1.1,14.55,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,15,6,15,139.0,10.0,1.25,8.5,16.5,7.87,0.0
2018,10,15,6,30,278.0,20.0,1.3,9.3,33.0,16.73,0.0
2018,10,15,6,45,437.5,27.5,1.4,10.1,77.5,25.18,15.71
2018,10,15,7,0,597.0,35.0,1.5,10.9,122.0,32.53,23.28
2018,10,15,7,15,671.0,39.5,1.7,11.8,173.0,37.02,27.64
2018,10,15,7,30,745.0,44.0,1.9,12.7,224.0,41.68,31.92
2018,10,15,7,45,789.5,47.5,2.1,13.6,276.0,49.35,38.7
2018,10,15,8,0,834.0,51.0,2.3,14.5,328.0,53.8,42.46
2018,10,15,8,15,863.5,53.5,2.35,15.4,378.0,57.22,45.21
2018,10,15,8,30,893.0,56.0,2.4,16.3,428.0,60.55,47.82
2018,10,15,8,45,913.5,57.5,2.45,17.2,473.0,62.92,49.55
2018,10,15,9,0,934.0,59.0,2.5,18.1,518.0,65.2,51.18
2018,10,15,9,15,947.5,61.0,2.35,18.8,558.0,67.58,52.93
2018,10,15,9,30,961.0,63.0,2.2,19.5,598.0,69.86,54.58
2018,10,15,9,45,969.5,64.5,2.1,20.25,631.0,71.58,55.74
2018,10,15,10,0,978.0,66.0,2.0,21.0,664.0,73.2,56.82
2018,10,15,10,15,985.0,67.5,1.85,21.4,690.5,108.58,60.28
2018,10,15,10,30,992.0,69.0,1.7,21.8,717.0,172.81,93.1
2018,10,15,10,45,997.0,69.0,1.55,22.25,735.0,235.77,139.15
2018,10,15,11,0,1002.0,69.0,1.4,22.7,753.0,298.32,190.94
2018,10,15,11,15,1003.5,70.0,1.4,22.9,763.0,359.96,244.38
2018,10,15,11,30,1005.0,71.0,1.4,23.1,773.0,420.36,296.68
2018,10,15,11,45,1004.5,70.5,1.35,23.3,774.0,477.18,345.05
2018,10,15,12,0,1004.0,70.0,1.3,23.5,775.0,531.96,390.35
2018,10,15,12,15,1001.0,70.5,1.4,23.6,768.0,584.13,433.25
2018,10,15,12,30,998.0,71.0,1.5,23.7,761.0,633.66,473.08
2018,10,15,12,45,994.0,70.5,1.65,23.8,745.5,678.77,509.23
2018,10,15,13,0,990.0,70.0,1.8,23.9,730.0,720.75,542.45
2018,10,15,13,15,983.5,69.5,1.9,23.85,707.0,757.72,571.61
2018,10,15,13,30,977.0,69.0,2.0,23.8,684.0,791.09,596.55
2018,10,15,13,45,968.0,67.5,2.1,23.75,653.5,817.76,616.46
2018,10,15,14,0,959.0,66.0,2.2,23.7,623.0,840.47,633.89
2018,10,15,14,15,946.5,65.0,2.25,23.5,586.0,856.96,647.26
2018,10,15,14,30,934.0,64.0,2.3,23.3,549.0,869.37,658.12
2018,10,15,14,45,915.5,62.0,2.4,23.1,505.5,871.37,662.5
2018,10,15,15,0,897.0,60.0,2.5,22.9,462.0,869.23,664.24
2018,10,15,15,15,871.5,58.0,2.5,22.9,414.5,857.01,657.71
2018,10,15,15,30,846.0,56.0,2.5,22.9,367.0,841.05,648.47
2018,10,15,15,45,808.0,52.5,2.45,22.05,315.5,817.83,635.36
2018,10,15,16,0,770.0,49.0,2.4,21.2,264.0,781.58,611.88
2018,10,15,16,15,710.0,45.0,2.15,20.0,212.5,722.15,569.08
2018,10,15,16,30,650.0,41.0,1.9,18.8,161.0,660.16,521.17
2018,10,15,16,45,543.5,34.5,1.6,17.65,113.5,552.95,434.62
2018,10,15,17,0,437.0,28.0,1.3,16.5,66.0,443.64,326.85
2018,10,15,17,15,253.5,17.5,1.25,15.7,36.0,221.98,0.0
2018,10,15,17,30,70.0,7.0,1.2,14.9,6.0,0.0,0.0
2018,10,15,17,45,35.0,3.5,1.2,14.15,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,16,6,15,135.0,10.0,0.45,10.1,16.0,7.87,0.0
2018,10,16,6,30,270.0,20.0,0.4,10.6,32.0,16.76,0.0
2018,10,16,6,45,431.0,27.5,0.4,11.1,75.5,25.18,15.5
2018,10,16,7,0,592.0,35.0,0.4,11.6,119.0,32.5,23.21
2018,10,16,7,15,667.0,40.0,0.45,12.4,170.5,37.4,27.95
2018,10,16,7,30,742.0,45.0,0.5,13.2,222.0,42.45,32.59
2018,10,16,7,45,786.5,48.5,0.55,14.0,273.5,46.06,35.75
2018,10,16,8,0,831.0,52.0,0.6,14.8,325.0,54.38,42.97
2018,10,16,8,15,860.0,54.5,0.6,15.8,374.5,57.79,45.67
2018,10,16,8,30,889.0,57.0,0.6,16.8,424.0,61.1,48.23
2018,10,16,8,45,909.0,58.5,0.6,17.85,468.5,63.45,49.89
2018,10,16,9,0,929.0,60.0,0.6,18.9,513.0,65.7,51.45
2018,10,16,9,15,942.0,62.0,0.55,19.6,552.5,68.06,53.16
2018,10,16,9,30,955.0,64.0,0.5,20.3,592.0,70.31,54.77
2018,10,16,9,45,964.0,65.5,0.45,21.0,624.5,72.03,55.92
2018,10,16,10,0,973.0,67.0,0.4,21.7,657.0,73.66,56.99
2018,10,16,10,15,980.0,68.0,0.45,22.15,683.0,107.14,59.59
2018,10,16,10,30,987.0,69.0,0.5,22.6,709.0,170.65,91.07
2018,10,16,10,45,992.0,69.0,0.5,23.0,727.0,233.24,135.97
2018,10,16,11,0,997.0,69.0,0.5,23.4,745.0,295.42,186.62
2018,10,16,11,15,999.0,69.5,0.6,23.7,755.0,356.46,238.79
2018,10,16,11,30,1001.0,70.0,0.7,24.0,765.0,416.28,290.0
2018,10,16,11,45,1001.5,70.0,0.85,24.25,767.0,473.6,338.78
2018,10,16,12,0,1002.0,70.0,1.0,24.5,769.0,529.03,384.99
2018,10,16,12,15,1000.0,70.0,1.1,24.6,762.0,581.08,427.45
2018,10,16,12,30,998.0,70.0,1.2,24.7,755.0,630.55,466.95
2018,10,16,12,45,993.5,69.5,1.3,24.8,739.5,675.26,502.19
2018,10,16,13,0,989.0,69.0,1.4,24.9,724.0,716.78,534.49
2018,10,16,13,15,982.0,68.5,1.5,24.9,700.5,753.27,562.99
2018,10,16,13,30,975.0,68.0,1.6,24.9,677.0,786.13,587.37
2018,10,16,13,45,965.5,67.0,1.7,24.85,646.5,812.83,607.18
2018,10,16,14,0,956.0,66.0,1.8,24.8,616.0,835.59,624.56
2018,10,16,14,15,942.0,64.0,1.9,24.6,578.0,849.54,636.61
2018,10,16,14,30,928.0,62.0,2.0,24.4,540.0,859.28,646.09
2018,10,16,14,45,909.0,60.5,2.05,24.2,497.0,861.3,650.09
2018,10,16,15,0,890.0,59.0,2.1,24.0,454.0,859.25,651.5
2018,10,16,15,15,864.5,57.0,2.1,24.0,406.5,846.96,644.95
2018,10,16,15,30,839.0,55.0,2.1,24.0,359.0,830.96,635.74
2018,10,16,15,45,800.5,52.0,2.05,23.15,308.5,808.0,622.8
2018,10,16,16,0,762.0,49.0,2.0,22.3,258.0,772.09,599.61
2018,10,16,16,15,651.0,47.5,1.75,20.95,200.5,671.14,527.13
2018,10,16,16,30,540.0,46.0,1.5,19.6,143.0,577.71,456.41
2018,10,16,16,45,437.5,36.0,1.3,18.3,98.5,473.15,372.33
2018,10,16,17,0,335.0,26.0,1.1,17.0,54.0,368.2,265.79
2018,10,16,17,15,199.5,16.0,1.15,16.3,29.5,175.82,0.0
2018,10,16,17,30,64.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,10,16,17,45,32.0,3.0,1.2,14.9,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,17,6,15,112.5,9.5,0.45,10.35,14.0,0.0,0.0
2018,10,17,6,30,225.0,19.0,0.5,10.7,28.0,14.95,0.0
2018,10,17,6,45,379.0,27.5,0.5,11.05,69.0,22.96,13.42
2018,10,17,7,0,533.0,36.0,0.5,11.4,110.0,33.05,23.65
2018,10,17,7,15,611.0,41.5,0.6,12.05,159.5,38.22,28.69
2018,10,17,7,30,689.0,47.0,0.7,12.7,209.0,43.55,33.62
2018,10,17,7,45,736.5,51.0,0.85,13.4,259.5,47.43,37.05
2018,10,17,8,0,784.0,55.0,1.0,14.1,310.0,51.35,40.39
2018,10,17,8,15,815.0,58.0,1.0,15.15,358.5,54.29,42.71
2018,10,17,8,30,846.0,61.0,1.0,16.2,407.0,63.07,50.09
2018,10,17,8,45,868.0,63.0,1.0,17.25,451.5,65.72,52.0
2018,10,17,9,0,890.0,65.0,1.0,18.3,496.0,68.26,53.81
2018,10,17,9,15,905.5,67.0,1.0,19.05,535.0,70.57,55.46
2018,10,17,9,30,921.0,69.0,1.0,19.8,574.0,72.79,57.02
2018,10,17,9,45,933.0,69.5,1.0,20.6,607.0,73.84,57.59
2018,10,17,10,0,945.0,70.0,1.0,21.4,640.0,74.83,58.11
2018,10,17,10,15,952.5,71.0,1.0,21.8,665.5,106.05,60.22
2018,10,17,10,30,960.0,72.0,1.0,22.2,691.0,167.97,90.7
2018,10,17,10,45,965.0,72.5,1.05,22.6,709.0,229.32,134.96
2018,10,17,11,0,970.0,73.0,1.1,23.0,727.0,290.31,185.2
2018,10,17,11,15,972.5,73.5,1.2,23.2,737.0,349.98,236.86
2018,10,17,11,30,975.0,74.0,1.3,23.4,747.0,408.52,287.75
2018,10,17,11,45,975.5,74.0,1.35,23.6,748.5,464.47,335.69
2018,10,17,12,0,976.0,74.0,1.4,23.8,750.0,518.59,380.96
2018,10,17,12,15,974.0,73.5,1.5,23.85,743.0,568.93,422.72
2018,10,17,12,30,972.0,73.0,1.6,23.9,736.0,616.72,461.56
2018,10,17,12,45,967.0,73.5,1.65,23.95,721.0,660.96,496.61
2018,10,17,13,0,962.0,74.0,1.7,24.0,706.0,702.12,528.69
2018,10,17,13,15,955.5,73.0,1.75,23.9,683.5,737.47,556.49
2018,10,17,13,30,949.0,72.0,1.8,23.8,661.0,769.29,580.54
2018,10,17,13,45,939.5,70.5,1.85,23.7,630.5,794.68,599.31
2018,10,17,14,0,930.0,69.0,1.9,23.6,600.0,816.18,615.64
2018,10,17,14,15,916.5,67.5,1.95,23.35,563.0,830.57,627.69
2018,10,17,14,30,903.0,66.0,2.0,23.1,526.0,840.91,637.26
2018,10,17,14,45,883.5,64.0,2.0,22.85,483.5,841.59,639.96
2018,10,17,15,0,864.0,62.0,2.0,22.6,441.0,838.24,640.08
2018,10,17,15,15,837.0,59.5,2.0,22.6,394.0,823.87,631.98
2018,10,17,15,30,810.0,57.0,2.0,22.6,347.0,815.24,627.74
2018,10,17,15,45,770.0,53.5,1.95,21.65,297.0,780.7,606.53
2018,10,17,16,0,730.0,50.0,1.9,20.7,247.0,742.84,581.79
2018,10,17,16,15,666.5,45.5,1.75,19.55,197.0,680.06,536.44
2018,10,17,16,30,603.0,41.0,1.6,18.4,147.0,614.76,485.83
2018,10,17,16,45,491.5,33.5,1.4,17.25,101.5,503.21,395.29
2018,10,17,17,0,380.0,26.0,1.2,16.1,56.0,401.18,280.18
2018,10,17,17,15,205.5,15.0,1.15,15.35,29.5,179.3,0.0
2018,10,17,17,30,31.0,4.0,1.1,14.6,3.0,0.0,0.0
2018,10,17,17,45,15.5,2.0,1.05,13.8,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,18,6,15,109.5,9.0,0.9,9.35,13.0,0.0,0.0
2018,10,18,6,30,219.0,18.0,0.9,9.8,26.0,14.16,0.0
2018,10,18,6,45,372.5,27.0,0.9,10.3,66.5,22.54,12.85
2018,10,18,7,0,526.0,36.0,0.9,10.8,107.0,33.03,23.61
2018,10,18,7,15,605.0,41.5,1.1,11.45,156.0,38.18,28.67
2018,10,18,7,30,684.0,47.0,1.3,12.1,205.0,43.5,33.61
2018,10,18,7,45,732.0,51.0,1.45,12.75,255.5,47.37,37.07
2018,10,18,8,0,780.0,55.0,1.6,13.4,306.0,51.28,40.44
2018,10,18,8,15,812.5,57.5,1.65,14.3,354.0,53.86,42.48
2018,10,18,8,30,845.0,60.0,1.7,15.2,402.0,62.27,49.6
2018,10,18,8,45,866.5,62.5,1.7,16.15,446.5,65.26,51.86
2018,10,18,9,0,888.0,65.0,1.7,17.1,491.0,68.14,54.0
2018,10,18,9,15,904.0,66.5,1.7,18.0,530.0,70.13,55.35
2018,10,18,9,30,920.0,68.0,1.7,18.9,569.0,72.04,56.63
2018,10,18,9,45,931.0,69.0,1.7,19.75,601.5,73.4,57.46
2018,10,18,10,0,942.0,70.0,1.7,20.6,634.0,74.7,58.23
2018,10,18,10,15,950.0,71.5,1.65,21.2,660.0,104.75,60.18
2018,10,18,10,30,958.0,73.0,1.6,21.8,686.0,166.86,90.5
2018,10,18,10,45,963.0,73.5,1.6,22.35,704.0,228.05,134.59
2018,10,18,11,0,968.0,74.0,1.6,22.9,722.0,288.88,184.79
2018,10,18,11,15,970.5,74.0,1.55,23.15,731.5,347.99,236.02
2018,10,18,11,30,973.0,74.0,1.5,23.4,741.0,405.96,286.31
2018,10,18,11,45,973.5,74.0,1.45,23.7,742.5,461.72,333.84
2018,10,18,12,0,974.0,74.0,1.4,24.0,744.0,515.66,378.5
2018,10,18,12,15,972.0,74.0,1.3,24.2,737.5,566.27,419.08
2018,10,18,12,30,970.0,74.0,1.2,24.4,731.0,614.39,456.33
2018,10,18,12,45,966.0,73.5,1.15,24.55,716.0,658.13,489.67
2018,10,18,13,0,962.0,73.0,1.1,24.7,701.0,698.81,519.89
2018,10,18,13,15,955.0,72.5,1.05,24.7,678.0,734.25,546.03
2018,10,18,13,30,948.0,72.0,1.0,24.7,655.0,766.16,568.39
2018,10,18,13,45,938.5,70.5,0.95,24.65,625.0,791.47,585.33
2018,10,18,14,0,929.0,69.0,0.9,24.6,595.0,812.9,599.78
2018,10,18,14,15,915.5,68.0,0.85,24.4,558.5,827.83,610.41
2018,10,18,14,30,902.0,67.0,0.8,24.2,522.0,838.79,618.6
2018,10,18,14,45,883.0,64.5,0.8,24.0,479.5,839.28,620.93
2018,10,18,15,0,864.0,62.0,0.8,23.8,437.0,835.73,620.82
2018,10,18,15,15,836.5,59.5,0.8,23.8,390.0,820.98,612.81
2018,10,18,15,30,809.0,57.0,0.8,23.8,343.0,811.87,608.47
2018,10,18,15,45,768.0,53.5,0.85,22.9,293.0,776.54,588.58
2018,10,18,16,0,727.0,50.0,0.9,22.0,243.0,737.87,565.12
2018,10,18,16,15,662.0,45.0,0.9,20.75,192.5,673.28,521.05
2018,10,18,16,30,597.0,40.0,0.9,19.5,142.0,606.31,471.51
2018,10,18,16,45,482.0,33.0,0.95,18.3,97.5,492.56,381.99
2018,10,18,17,0,367.0,26.0,1.0,17.1,53.0,385.36,255.3
2018,10,18,17,15,198.0,14.5,1.05,16.35,27.5,172.17,0.0
2018,10,18,17,30,29.0,3.0,1.1,15.6,2.0,0.0,0.0
2018,10,18,17,45,14.5,1.5,1.1,14.8,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,6,15,94.0,8.5,1.05,10.8,12.0,0.0,0.0
2018,10,19,6,30,188.0,17.0,1.0,11.3,24.0,13.38,0.0
2018,10,19,6,45,337.5,27.0,0.95,11.8,62.5,22.45,12.36
2018,10,19,7,0,487.0,37.0,0.9,12.3,101.0,31.01,21.63
2018,10,19,7,15,569.5,43.0,1.1,13.15,149.5,36.13,26.61
2018,10,19,7,30,652.0,49.0,1.3,14.0,198.0,44.86,34.54
2018,10,19,7,45,703.0,53.5,1.5,14.85,248.0,49.04,38.23
2018,10,19,8,0,754.0,58.0,1.7,15.7,298.0,53.27,41.82
2018,10,19,8,15,787.5,61.0,1.75,16.6,346.0,56.11,44.07
2018,10,19,8,30,821.0,64.0,1.8,17.5,394.0,58.97,46.27
2018,10,19,8,45,845.0,66.5,1.85,18.45,438.5,61.29,47.95
2018,10,19,9,0,869.0,69.0,1.9,19.4,483.0,70.39,55.45
2018,10,19,9,15,886.5,70.5,1.95,20.25,522.0,72.36,56.77
2018,10,19,9,30,904.0,72.0,2.0,21.1,561.0,74.25,58.02
2018,10,19,9,45,918.0,73.0,2.05,21.95,594.5,75.64,58.85
2018,10,19,10,0,932.0,74.0,2.1,22.8,628.0,76.97,59.64
2018,10,19,10,15,940.0,75.0,2.1,23.35,653.5,104.98,60.83
2018,10,19,10,30,948.0,76.0,2.1,23.9,679.0,166.18,89.96
2018,10,19,10,45,953.0,76.5,2.1,24.5,696.5,226.78,133.15
2018,10,19,11,0,958.0,77.0,2.1,25.1,714.0,287.04,182.51
2018,10,19,11,15,961.0,77.5,2.0,25.45,724.0,346.13,233.31
2018,10,19,11,30,964.0,78.0,1.9,25.8,734.0,404.17,283.25
2018,10,19,11,45,964.5,78.0,1.85,26.2,735.5,459.5,330.2
2018,10,19,12,0,965.0,78.0,1.8,26.6,737.0,513.01,374.35
2018,10,19,12,15,962.5,78.0,1.65,26.7,730.0,562.98,414.49
2018,10,19,12,30,960.0,78.0,1.5,26.8,723.0,610.42,451.27
2018,10,19,12,45,954.5,78.0,1.4,26.95,708.0,653.36,483.77
2018,10,19,13,0,949.0,78.0,1.3,27.1,693.0,693.19,513.02
2018,10,19,13,15,942.0,77.0,1.15,27.0,670.0,727.72,537.8
2018,10,19,13,30,935.0,76.0,1.0,26.9,647.0,758.73,558.87
2018,10,19,13,45,925.0,75.0,0.9,26.85,617.0,783.9,574.96
2018,10,19,14,0,915.0,74.0,0.8,26.8,587.0,805.26,588.48
2018,10,19,14,15,901.0,72.0,0.8,26.55,550.5,818.42,598.72
2018,10,19,14,30,887.0,70.0,0.8,26.3,514.0,827.55,606.6
2018,10,19,14,45,867.0,68.0,0.8,26.1,471.5,827.71,608.69
2018,10,19,15,0,847.0,66.0,0.8,25.9,429.0,833.05,614.39
2018,10,19,15,15,818.5,62.5,0.8,25.9,382.0,816.22,604.92
2018,10,19,15,30,790.0,59.0,0.8,25.9,335.0,795.47,592.82
2018,10,19,15,45,747.5,55.5,0.85,24.8,285.5,758.84,572.54
2018,10,19,16,0,705.0,52.0,0.9,23.7,236.0,718.82,548.42
2018,10,19,16,15,636.5,46.5,0.95,22.45,186.0,650.65,502.16
2018,10,19,16,30,568.0,41.0,1.0,21.2,136.0,580.03,450.09
2018,10,19,16,45,449.5,33.0,1.05,20.0,92.0,475.5,366.5
2018,10,19,17,0,331.0,25.0,1.1,18.8,48.0,350.03,215.91
2018,10,19,17,15,177.0,14.0,1.1,18.1,25.0,154.18,0.0
2018,10,19,17,30,23.0,3.0,1.1,17.4,2.0,0.0,0.0
2018,10,19,17,45,11.5,1.5,1.15,16.7,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,6,15,86.5,7.5,0.95,11.7,10.5,0.0,0.0
2018,10,20,6,30,173.0,15.0,0.9,12.2,21.0,11.8,0.0
2018,10,20,6,45,337.0,25.0,0.85,12.7,60.5,20.79,10.63
2018,10,20,7,0,501.0,35.0,0.8,13.2,100.0,29.47,20.15
2018,10,20,7,15,583.5,41.5,1.0,14.1,148.5,38.04,28.16
2018,10,20,7,30,666.0,48.0,1.2,15.0,197.0,44.16,33.76
2018,10,20,7,45,716.5,52.0,1.4,15.9,247.0,47.98,37.12
2018,10,20,8,0,767.0,56.0,1.6,16.8,297.0,51.87,40.4
2018,10,20,8,15,800.0,59.0,1.6,17.8,345.0,54.77,42.68
2018,10,20,8,30,833.0,62.0,1.6,18.8,393.0,57.69,44.92
2018,10,20,8,45,856.0,64.0,1.6,19.75,437.0,65.94,51.72
2018,10,20,9,0,879.0,66.0,1.6,20.7,481.0,68.49,53.53
2018,10,20,9,15,895.0,68.0,1.55,21.7,520.0,70.81,55.12
2018,10,20,9,30,911.0,70.0,1.5,22.7,559.0,73.02,56.61
2018,10,20,9,45,922.5,71.5,1.45,23.65,591.5,74.72,57.67
2018,10,20,10,0,934.0,73.0,1.4,24.6,624.0,76.32,58.65
2018,10,20,10,15,942.0,74.0,1.3,25.05,649.5,102.9,59.45
2018,10,20,10,30,950.0,75.0,1.2,25.5,675.0,164.11,87.77
2018,10,20,10,45,955.5,75.5,1.1,25.95,693.0,224.82,130.21
2018,10,20,11,0,961.0,76.0,1.0,26.4,711.0,285.23,178.76
2018,10,20,11,15,963.5,76.5,1.0,26.55,720.5,344.24,228.86
2018,10,20,11,30,966.0,77.0,1.0,26.7,730.0,402.14,278.17
2018,10,20,11,45,966.5,77.0,1.0,26.9,731.5,457.47,324.61
2018,10,20,12,0,967.0,77.0,1.0,27.1,733.0,510.98,368.38
2018,10,20,12,15,965.5,76.0,1.05,27.1,726.0,560.54,408.65
2018,10,20,12,30,964.0,75.0,1.1,27.1,719.0,607.59,446.05
2018,10,20,12,45,959.0,75.0,1.15,27.05,704.0,650.85,479.96
2018,10,20,13,0,954.0,75.0,1.2,27.0,689.0,691.02,510.99
2018,10,20,13,15,947.0,74.5,1.25,26.85,666.0,726.11,538.22
2018,10,20,13,30,940.0,74.0,1.3,26.7,643.0,757.7,562.22
2018,10,20,13,45,930.0,72.5,1.3,26.6,613.0,782.36,579.65
2018,10,20,14,0,920.0,71.0,1.3,26.5,583.0,803.16,594.68
2018,10,20,14,15,905.5,69.5,1.35,26.2,546.0,816.51,605.99
2018,10,20,14,30,891.0,68.0,1.4,25.9,509.0,825.83,614.89
2018,10,20,14,45,870.5,65.5,1.45,25.65,466.5,824.93,617.02
2018,10,20,15,0,850.0,63.0,1.5,25.4,424.0,820.02,616.61
2018,10,20,15,15,821.5,60.0,1.5,25.4,377.0,812.95,613.54
2018,10,20,15,30,793.0,57.0,1.5,25.4,330.0,792.92,601.38
2018,10,20,15,45,750.0,53.5,1.45,24.4,280.5,755.97,578.7
2018,10,20,16,0,707.0,50.0,1.4,23.4,231.0,715.7,552.27
2018,10,20,16,15,638.5,44.5,1.3,22.15,181.5,647.83,503.74
2018,10,20,16,30,570.0,39.0,1.2,20.9,132.0,577.69,449.83
2018,10,20,16,45,441.0,31.5,1.1,19.65,88.0,465.08,358.05
