Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,17,0,312.0,24.0,1.0,18.4,44.0,329.14,183.52
2018,10,20,17,15,159.0,12.0,1.05,17.75,22.0,137.56,0.0
2018,10,20,17,30,6.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,20,17,45,3.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,21,6,15,82.5,7.5,0.8,10.55,10.0,0.0,0.0
2018,10,21,6,30,165.0,15.0,0.8,10.9,20.0,11.8,0.0
2018,10,21,6,45,327.0,24.5,0.75,11.3,58.0,20.37,9.95
2018,10,21,7,0,489.0,34.0,0.7,11.7,96.0,28.6,19.48
2018,10,21,7,15,573.0,40.5,0.8,12.25,144.0,37.1,27.54
2018,10,21,7,30,657.0,47.0,0.9,12.8,192.0,43.24,33.26
2018,10,21,7,45,708.0,51.0,0.95,13.4,241.5,47.07,36.71
2018,10,21,8,0,759.0,55.0,1.0,14.0,291.0,50.97,40.09
2018,10,21,8,15,792.0,58.0,1.1,14.85,338.5,53.88,42.44
2018,10,21,8,30,825.0,61.0,1.2,15.7,386.0,56.8,44.74
2018,10,21,8,45,848.5,63.5,1.3,16.6,430.0,65.37,51.92
2018,10,21,9,0,872.0,66.0,1.4,17.5,474.0,68.27,54.07
2018,10,21,9,15,887.5,68.0,1.45,18.35,512.5,70.57,55.71
2018,10,21,9,30,903.0,70.0,1.5,19.2,551.0,72.78,57.25
2018,10,21,9,45,913.5,72.0,1.55,20.0,583.0,74.77,58.61
2018,10,21,10,0,924.0,74.0,1.6,20.8,615.0,76.66,59.9
2018,10,21,10,15,932.0,75.0,1.6,21.3,640.5,101.48,60.3
2018,10,21,10,30,940.0,76.0,1.6,21.8,666.0,162.05,88.27
2018,10,21,10,45,945.0,77.0,1.6,22.3,683.5,222.38,131.03
2018,10,21,11,0,950.0,78.0,1.6,22.8,701.0,282.4,180.26
2018,10,21,11,15,952.0,78.5,1.65,23.15,710.5,340.62,230.73
2018,10,21,11,30,954.0,79.0,1.7,23.5,720.0,397.68,280.48
2018,10,21,11,45,954.0,79.0,1.75,23.85,721.0,452.15,327.48
2018,10,21,12,0,954.0,79.0,1.8,24.2,722.0,504.76,371.84
2018,10,21,12,15,950.0,79.5,1.85,24.3,714.5,553.77,412.67
2018,10,21,12,30,946.0,80.0,1.9,24.4,707.0,600.17,450.46
2018,10,21,12,45,938.0,81.0,1.9,24.45,691.5,641.9,483.76
2018,10,21,13,0,930.0,82.0,1.9,24.5,676.0,680.42,513.93
2018,10,21,13,15,922.5,81.0,2.0,24.4,653.0,713.9,540.98
2018,10,21,13,30,915.0,80.0,2.1,24.3,630.0,743.9,565.16
2018,10,21,13,45,904.0,78.5,2.2,24.2,600.0,767.19,583.03
2018,10,21,14,0,893.0,77.0,2.3,24.1,570.0,786.66,598.46
2018,10,21,14,15,878.0,75.0,2.35,23.85,533.5,798.55,608.86
2018,10,21,14,30,863.0,73.0,2.4,23.6,497.0,806.47,616.74
2018,10,21,14,45,841.5,71.0,2.5,23.3,455.0,813.9,624.96
2018,10,21,15,0,820.0,69.0,2.6,23.0,413.0,808.79,624.46
2018,10,21,15,15,789.5,65.5,2.6,23.0,366.5,790.08,612.94
2018,10,21,15,30,759.0,62.0,2.6,23.0,320.0,767.5,598.39
2018,10,21,15,45,714.0,58.0,2.55,21.95,271.0,728.06,572.97
2018,10,21,16,0,669.0,54.0,2.5,20.9,222.0,685.2,543.47
2018,10,21,16,15,597.0,48.0,2.2,19.7,173.5,622.36,495.61
2018,10,21,16,30,525.0,42.0,1.9,18.5,125.0,551.05,437.83
2018,10,21,16,45,392.5,33.0,1.6,17.3,82.5,424.72,331.73
2018,10,21,17,0,260.0,24.0,1.3,16.1,40.0,281.63,135.77
2018,10,21,17,15,130.0,12.0,1.25,15.4,20.0,113.8,0.0
2018,10,21,17,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,22,6,15,77.0,7.5,1.05,7.8,9.5,0.0,0.0
2018,10,22,6,30,154.0,15.0,1.2,8.3,19.0,11.8,0.0
2018,10,22,6,45,314.5,25.0,1.3,8.8,56.0,20.79,9.84
2018,10,22,7,0,475.0,35.0,1.4,9.3,93.0,29.37,20.27
2018,10,22,7,15,536.0,40.5,1.45,9.85,134.5,33.94,24.93
2018,10,22,7,30,597.0,46.0,1.5,10.4,176.0,41.85,32.3
2018,10,22,7,45,582.5,57.0,1.55,10.9,209.5,46.62,36.67
2018,10,22,8,0,568.0,68.0,1.6,11.4,243.0,54.18,43.4
2018,10,22,8,15,619.5,75.5,1.65,12.1,294.0,59.8,48.21
2018,10,22,8,30,671.0,83.0,1.7,12.8,345.0,65.36,52.88
2018,10,22,8,45,716.5,85.5,1.7,13.5,393.5,67.35,54.33
2018,10,22,9,0,762.0,88.0,1.7,14.2,442.0,75.11,60.82
2018,10,22,9,15,812.5,84.0,1.75,14.95,489.0,72.87,58.5
2018,10,22,9,30,863.0,80.0,1.8,15.7,536.0,70.97,56.52
2018,10,22,9,45,894.0,76.5,1.85,16.45,573.5,77.17,61.57
2018,10,22,10,0,925.0,73.0,1.9,17.2,611.0,75.99,60.24
2018,10,22,10,15,933.0,74.0,1.9,17.8,636.0,99.3,60.27
2018,10,22,10,30,941.0,75.0,1.9,18.4,661.0,159.82,88.04
2018,10,22,10,45,946.5,75.0,1.9,18.95,678.5,219.48,130.6
2018,10,22,11,0,952.0,75.0,1.9,19.5,696.0,278.81,179.91
2018,10,22,11,15,955.0,76.0,1.9,20.0,706.0,337.65,231.42
2018,10,22,11,30,958.0,77.0,1.9,20.5,716.0,395.48,282.27
2018,10,22,11,45,958.5,77.0,1.9,21.0,717.5,450.22,329.89
2018,10,22,12,0,959.0,77.0,1.9,21.5,719.0,503.15,374.76
2018,10,22,12,15,957.0,76.5,1.9,21.8,712.0,552.36,415.8
2018,10,22,12,30,955.0,76.0,1.9,22.1,705.0,599.08,453.72
2018,10,22,12,45,951.0,75.5,1.95,22.35,690.0,641.94,488.13
2018,10,22,13,0,947.0,75.0,2.0,22.6,675.0,681.8,519.55
2018,10,22,13,15,940.0,74.0,2.1,22.55,652.5,715.98,547.28
2018,10,22,13,30,933.0,73.0,2.2,22.5,630.0,746.66,571.91
2018,10,22,13,45,922.5,72.0,2.25,22.4,600.0,771.17,590.42
2018,10,22,14,0,912.0,71.0,2.3,22.3,570.0,791.87,606.47
2018,10,22,14,15,897.5,69.0,2.4,22.05,533.0,804.39,617.73
2018,10,22,14,30,883.0,67.0,2.5,21.8,496.0,812.89,626.44
2018,10,22,14,45,862.0,65.0,2.6,21.55,454.0,812.08,628.77
2018,10,22,15,0,841.0,63.0,2.7,21.3,412.0,807.33,628.42
2018,10,22,15,15,811.0,60.5,2.7,21.3,365.5,799.52,624.55
2018,10,22,15,30,781.0,58.0,2.7,21.3,319.0,778.89,611.18
2018,10,22,15,45,734.5,54.0,2.85,20.2,269.5,738.39,585.98
2018,10,22,16,0,688.0,50.0,3.0,19.1,220.0,694.57,556.41
2018,10,22,16,15,612.0,45.0,2.9,18.05,171.0,621.16,500.46
2018,10,22,16,30,536.0,40.0,2.8,17.0,122.0,556.1,446.85
2018,10,22,16,45,399.0,31.0,2.75,15.95,79.5,426.69,335.7
2018,10,22,17,0,262.0,22.0,2.7,14.9,37.0,278.39,103.6
2018,10,22,17,15,131.0,11.0,2.7,14.2,18.5,113.43,0.0
2018,10,22,17,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,10,23,6,15,72.5,7.0,1.6,7.05,8.5,0.0,0.0
2018,10,23,6,30,145.0,14.0,1.7,7.4,17.0,11.02,0.0
2018,10,23,6,45,303.5,24.5,1.75,7.75,53.5,20.37,8.88
2018,10,23,7,0,462.0,35.0,1.8,8.1,90.0,29.34,20.26
2018,10,23,7,15,501.0,40.5,1.75,8.7,126.0,33.7,24.8
2018,10,23,7,30,540.0,46.0,1.7,9.3,162.0,38.1,29.03
2018,10,23,7,45,369.0,75.0,1.7,9.9,163.0,55.55,44.9
2018,10,23,8,0,198.0,104.0,1.7,10.5,164.0,73.57,60.99
2018,10,23,8,15,411.5,97.5,1.65,11.25,248.0,70.48,57.93
2018,10,23,8,30,625.0,91.0,1.6,12.0,332.0,70.31,57.46
2018,10,23,8,45,711.5,86.5,1.6,12.75,390.5,67.99,55.07
2018,10,23,9,0,798.0,82.0,1.6,13.5,449.0,71.51,57.84
2018,10,23,9,15,837.0,79.5,1.6,14.3,492.5,70.26,56.39
2018,10,23,9,30,876.0,77.0,1.6,15.1,536.0,76.63,61.6
2018,10,23,9,45,894.0,76.5,1.65,15.85,569.5,77.11,61.68
2018,10,23,10,0,912.0,76.0,1.7,16.6,603.0,77.55,61.74
2018,10,23,10,15,902.5,83.0,1.7,17.2,623.0,102.07,64.08
2018,10,23,10,30,893.0,90.0,1.7,17.8,643.0,163.02,92.97
2018,10,23,10,45,841.0,111.0,1.75,18.4,643.0,219.85,135.63
2018,10,23,11,0,789.0,132.0,1.8,19.0,643.0,277.59,185.36
2018,10,23,11,15,726.5,157.5,1.9,19.3,633.0,325.36,229.47
2018,10,23,11,30,664.0,183.0,2.0,19.6,623.0,370.88,271.19
2018,10,23,11,45,682.5,176.0,2.1,19.9,629.0,416.42,310.29
2018,10,23,12,0,701.0,169.0,2.2,20.2,635.0,462.24,349.05
2018,10,23,12,15,721.0,159.5,2.35,20.2,634.5,506.64,386.68
2018,10,23,12,30,741.0,150.0,2.5,20.2,634.0,550.58,423.44
2018,10,23,12,45,595.0,194.5,2.65,20.15,578.0,543.45,420.9
2018,10,23,13,0,449.0,239.0,2.8,20.1,522.0,518.02,403.53
2018,10,23,13,15,418.5,230.0,2.9,19.95,486.5,515.47,403.96
2018,10,23,13,30,388.0,221.0,3.0,19.8,451.0,493.51,389.62
2018,10,23,13,45,390.5,216.0,3.1,19.6,437.5,509.84,404.22
2018,10,23,14,0,393.0,211.0,3.2,19.4,424.0,524.9,417.67
2018,10,23,14,15,367.5,200.5,3.15,19.15,389.5,510.53,408.21
2018,10,23,14,30,342.0,190.0,3.1,18.9,355.0,493.29,396.54
2018,10,23,14,45,285.5,179.0,3.1,18.65,308.5,447.21,361.81
2018,10,23,15,0,229.0,168.0,3.1,18.4,262.0,398.12,324.03
2018,10,23,15,15,436.5,121.5,3.1,18.4,275.0,547.95,447.06
2018,10,23,15,30,644.0,75.0,3.1,18.4,288.0,686.19,553.5
2018,10,23,15,45,531.0,75.5,2.8,17.75,232.5,594.26,483.42
2018,10,23,16,0,418.0,76.0,2.5,17.1,177.0,493.74,405.58
2018,10,23,16,15,336.5,62.5,2.2,16.1,132.0,409.25,337.79
2018,10,23,16,30,255.0,49.0,1.9,15.1,87.0,324.87,266.46
2018,10,23,16,45,192.0,34.0,1.6,14.15,56.5,255.04,201.24
2018,10,23,17,0,129.0,19.0,1.3,13.2,26.0,162.31,32.87
2018,10,23,17,15,64.5,9.5,1.25,12.65,13.0,58.87,0.0
2018,10,23,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,10,24,6,15,39.5,5.5,0.65,7.75,6.5,0.0,0.0
2018,10,24,6,30,79.0,11.0,0.6,8.2,13.0,8.65,0.0
2018,10,24,6,45,190.0,24.5,0.55,8.7,43.0,18.69,6.86
2018,10,24,7,0,301.0,38.0,0.5,9.2,73.0,31.09,21.69
2018,10,24,7,15,323.5,52.0,0.55,10.0,106.0,39.34,29.72
2018,10,24,7,30,346.0,66.0,0.6,10.8,139.0,49.28,38.92
2018,10,24,7,45,472.5,69.0,0.6,11.55,195.5,54.65,43.8
2018,10,24,8,0,599.0,72.0,0.6,12.3,252.0,57.64,46.36
2018,10,24,8,15,722.5,63.0,0.55,13.2,314.5,56.7,45.28
2018,10,24,8,30,846.0,54.0,0.5,14.1,377.0,57.47,45.68
2018,10,24,8,45,867.5,56.0,0.4,14.95,420.5,60.19,47.78
2018,10,24,9,0,889.0,58.0,0.3,15.8,464.0,62.82,49.75
2018,10,24,9,15,903.0,60.5,0.4,16.9,502.0,65.55,51.74
2018,10,24,9,30,917.0,63.0,0.5,18.0,540.0,68.17,53.61
2018,10,24,9,45,925.0,65.5,0.55,19.05,571.5,70.54,55.27
2018,10,24,10,0,933.0,68.0,0.6,20.1,603.0,72.8,56.82
2018,10,24,10,15,940.0,69.0,0.8,20.65,627.5,93.05,56.21
2018,10,24,10,30,947.0,70.0,1.0,21.2,652.0,153.58,82.37
2018,10,24,10,45,951.0,71.0,1.15,21.7,669.0,213.76,124.22
2018,10,24,11,0,955.0,72.0,1.3,22.2,686.0,273.49,173.03
2018,10,24,11,15,957.5,72.0,1.5,22.35,695.0,331.33,223.55
2018,10,24,11,30,960.0,72.0,1.7,22.5,704.0,388.02,273.76
2018,10,24,11,45,959.5,72.5,1.85,22.65,705.0,442.59,321.75
2018,10,24,12,0,959.0,73.0,2.0,22.8,706.0,495.27,367.28
2018,10,24,12,15,956.5,72.5,2.2,22.8,698.5,543.96,409.16
2018,10,24,12,30,954.0,72.0,2.4,22.8,691.0,590.11,448.21
2018,10,24,12,45,949.0,71.0,2.55,22.75,675.5,631.58,482.94
2018,10,24,13,0,944.0,70.0,2.7,22.7,660.0,669.93,514.75
2018,10,24,13,15,935.5,69.5,2.85,22.55,636.5,703.24,542.62
2018,10,24,13,30,927.0,69.0,3.0,22.4,613.0,733.0,567.46
2018,10,24,13,45,915.5,67.5,3.15,22.3,582.5,755.8,585.52
2018,10,24,14,0,904.0,66.0,3.3,22.2,552.0,774.73,601.04
2018,10,24,14,15,888.0,64.5,3.35,22.0,515.5,786.24,611.23
2018,10,24,14,30,872.0,63.0,3.4,21.8,479.0,793.77,618.79
2018,10,24,14,45,815.0,68.5,3.4,21.6,430.5,781.13,611.74
2018,10,24,15,0,758.0,74.0,3.4,21.4,382.0,755.1,595.06
2018,10,24,15,15,705.0,72.0,3.4,21.4,332.0,718.53,569.92
2018,10,24,15,30,652.0,70.0,3.4,21.4,282.0,684.45,546.04
2018,10,24,15,45,560.0,68.0,3.05,20.6,230.0,608.27,489.74
2018,10,24,16,0,468.0,66.0,2.7,19.8,178.0,528.78,428.92
2018,10,24,16,15,403.5,55.0,2.35,18.75,135.5,460.32,374.35
2018,10,24,16,30,339.0,44.0,2.0,17.7,93.0,390.99,315.86
2018,10,24,16,45,294.0,32.0,1.65,16.65,62.5,337.57,261.04
2018,10,24,17,0,249.0,20.0,1.3,15.6,32.0,258.9,0.0
2018,10,24,17,15,124.5,10.0,1.3,15.1,16.0,106.71,0.0
2018,10,24,17,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,6,15,63.5,6.0,0.9,8.85,7.0,0.0,0.0
2018,10,25,6,30,127.0,12.0,1.0,9.2,14.0,9.44,0.0
2018,10,25,6,45,303.5,21.5,1.05,9.5,49.5,17.88,5.27
2018,10,25,7,0,480.0,31.0,1.1,9.8,85.0,28.44,19.18
2018,10,25,7,15,569.0,37.0,1.05,10.4,132.0,34.08,24.9
2018,10,25,7,30,658.0,43.0,1.0,11.0,179.0,39.89,30.42
2018,10,25,7,45,710.5,46.5,0.9,11.55,227.5,43.41,33.69
2018,10,25,8,0,763.0,50.0,0.8,12.1,276.0,47.02,36.89
2018,10,25,8,15,797.0,52.5,0.9,12.95,323.0,54.51,43.39
2018,10,25,8,30,831.0,55.0,1.0,13.8,370.0,57.85,46.08
2018,10,25,8,45,854.5,57.0,1.05,14.65,413.0,60.58,48.18
2018,10,25,9,0,878.0,59.0,1.1,15.5,456.0,63.22,50.18
2018,10,25,9,15,891.5,61.5,1.25,16.5,493.5,65.92,52.17
2018,10,25,9,30,905.0,64.0,1.4,17.5,531.0,68.51,54.05
2018,10,25,9,45,914.0,66.5,1.5,18.45,562.5,70.88,55.75
2018,10,25,10,0,923.0,69.0,1.6,19.4,594.0,73.15,57.34
2018,10,25,10,15,931.0,69.5,1.7,20.1,618.5,91.3,56.11
2018,10,25,10,30,939.0,70.0,1.8,20.8,643.0,150.98,81.3
2018,10,25,10,45,944.5,70.0,1.9,21.5,660.0,210.12,122.19
2018,10,25,11,0,950.0,70.0,2.0,22.2,677.0,268.94,170.26
2018,10,25,11,15,953.0,70.5,2.0,22.55,686.5,326.88,220.68
2018,10,25,11,30,956.0,71.0,2.0,22.9,696.0,383.78,270.66
2018,10,25,11,45,956.5,70.5,2.05,23.25,697.0,437.55,317.69
2018,10,25,12,0,957.0,70.0,2.1,23.6,698.0,489.49,362.16
2018,10,25,12,15,954.0,70.5,2.2,23.8,691.0,538.59,403.66
2018,10,25,12,30,951.0,71.0,2.3,24.0,684.0,585.17,442.19
2018,10,25,12,45,945.5,71.0,2.35,24.2,669.0,627.11,476.19
2018,10,25,13,0,940.0,71.0,2.4,24.4,654.0,665.97,507.17
2018,10,25,13,15,933.0,70.0,2.5,24.4,631.0,699.59,534.48
2018,10,25,13,30,926.0,69.0,2.6,24.4,608.0,729.73,558.95
2018,10,25,13,45,915.5,67.5,2.7,24.4,578.5,753.21,576.85
2018,10,25,14,0,905.0,66.0,2.8,24.4,549.0,772.87,592.26
2018,10,25,14,15,889.5,65.0,2.85,24.2,513.0,785.42,603.05
2018,10,25,14,30,874.0,64.0,2.9,24.0,477.0,794.04,611.29
2018,10,25,14,45,853.0,61.5,2.95,23.85,435.0,792.38,612.31
2018,10,25,15,0,832.0,59.0,3.0,23.7,393.0,786.8,610.64
2018,10,25,15,15,801.5,56.5,3.0,23.7,347.5,778.43,606.21
2018,10,25,15,30,771.0,54.0,3.0,23.7,302.0,757.51,592.39
2018,10,25,15,45,724.5,50.0,2.7,22.7,253.5,717.36,564.47
2018,10,25,16,0,678.0,46.0,2.4,21.7,205.0,674.08,532.53
2018,10,25,16,15,602.5,41.0,2.1,20.4,157.5,602.08,477.19
2018,10,25,16,30,527.0,36.0,1.8,19.1,110.0,527.65,415.92
2018,10,25,16,45,377.0,27.5,1.5,17.8,69.5,400.9,302.34
2018,10,25,17,0,227.0,19.0,1.2,16.5,29.0,236.91,0.0
2018,10,25,17,15,113.5,9.5,1.15,15.9,14.5,7.47,0.0
2018,10,25,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,26,6,15,61.0,5.5,0.85,11.5,6.5,0.0,0.0
2018,10,26,6,30,122.0,11.0,0.8,11.9,13.0,8.65,0.0
2018,10,26,6,45,296.0,21.0,0.8,12.25,47.5,17.46,3.66
2018,10,26,7,0,470.0,31.0,0.8,12.6,82.0,28.42,18.82
2018,10,26,7,15,559.0,36.5,0.9,13.5,128.0,33.58,24.09
2018,10,26,7,30,648.0,42.0,1.0,14.4,174.0,38.95,29.13
2018,10,26,7,45,700.5,46.0,1.1,15.3,222.0,42.88,32.67
2018,10,26,8,0,753.0,50.0,1.2,16.2,270.0,46.88,36.12
2018,10,26,8,15,787.0,52.5,1.2,17.15,316.5,49.51,38.24
2018,10,26,8,30,821.0,55.0,1.2,18.1,363.0,57.6,45.06
2018,10,26,8,45,844.5,57.5,1.2,19.05,406.0,60.67,47.4
2018,10,26,9,0,868.0,60.0,1.2,20.0,449.0,63.65,49.63
2018,10,26,9,15,880.5,62.5,1.25,20.85,485.5,66.31,51.59
2018,10,26,9,30,893.0,65.0,1.3,21.7,522.0,68.85,53.42
2018,10,26,9,45,884.0,73.0,1.35,22.55,548.5,74.43,57.82
2018,10,26,10,0,875.0,81.0,1.4,23.4,575.0,79.68,61.89
2018,10,26,10,15,842.5,95.5,1.45,23.95,588.0,95.08,60.43
2018,10,26,10,30,810.0,110.0,1.5,24.5,601.0,156.73,89.63
2018,10,26,10,45,803.5,116.5,1.6,25.0,614.5,213.05,128.55
2018,10,26,11,0,797.0,123.0,1.7,25.5,628.0,268.16,172.93
2018,10,26,11,15,821.5,116.5,1.75,25.75,643.5,320.54,216.73
2018,10,26,11,30,846.0,110.0,1.8,26.0,659.0,374.16,262.23
2018,10,26,11,45,879.0,97.5,1.85,26.25,669.0,427.78,307.36
2018,10,26,12,0,912.0,85.0,1.9,26.5,679.0,480.65,351.33
2018,10,26,12,15,913.0,83.5,1.95,26.55,673.0,528.09,390.96
2018,10,26,12,30,914.0,82.0,2.0,26.6,667.0,573.36,428.01
2018,10,26,12,45,894.0,86.0,2.05,26.6,647.5,609.39,457.59
2018,10,26,13,0,874.0,90.0,2.1,26.6,628.0,641.45,483.63
2018,10,26,13,15,887.0,82.0,2.15,26.45,611.0,679.22,513.8
2018,10,26,13,30,900.0,74.0,2.2,26.3,594.0,714.51,541.86
2018,10,26,13,45,869.5,77.5,2.2,26.2,559.0,728.34,552.78
2018,10,26,14,0,839.0,81.0,2.2,26.1,524.0,744.91,565.57
2018,10,26,14,15,829.0,76.5,2.25,25.85,489.5,757.04,576.07
2018,10,26,14,30,819.0,72.0,2.3,25.6,455.0,765.35,584.11
2018,10,26,14,45,803.5,67.5,2.3,25.35,415.5,765.38,586.18
2018,10,26,15,0,788.0,63.0,2.3,25.1,376.0,761.58,585.63
2018,10,26,15,15,731.0,63.5,2.3,25.1,327.0,725.55,561.54
2018,10,26,15,30,674.0,64.0,2.3,25.1,278.0,690.88,537.97
2018,10,26,15,45,592.0,61.5,2.0,24.05,227.0,623.41,489.85
2018,10,26,16,0,510.0,59.0,1.7,23.0,176.0,553.02,437.59
2018,10,26,16,15,390.0,52.5,1.55,21.85,129.5,443.16,353.43
2018,10,26,16,30,270.0,46.0,1.4,20.7,83.0,332.04,263.88
2018,10,26,16,45,167.5,30.5,1.2,19.55,50.5,229.83,170.64
2018,10,26,17,0,65.0,15.0,1.0,18.4,18.0,64.06,0.0
2018,10,26,17,15,32.5,7.5,1.0,17.9,9.0,5.9,0.0
2018,10,26,17,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,6,15,49.0,5.0,0.55,12.75,5.5,0.0,0.0
2018,10,27,6,30,98.0,10.0,0.5,13.1,11.0,7.87,0.0
2018,10,27,6,45,261.0,21.0,0.5,13.4,44.0,17.42,2.0
2018,10,27,7,0,424.0,32.0,0.5,13.7,77.0,26.78,17.23
2018,10,27,7,15,518.5,38.5,0.55,14.45,122.0,32.3,22.84
2018,10,27,7,30,613.0,45.0,0.6,15.2,167.0,41.2,31.01
2018,10,27,7,45,653.0,51.0,0.65,15.9,212.0,46.49,35.79
2018,10,27,8,0,693.0,57.0,0.7,16.6,257.0,51.72,40.34
2018,10,27,8,15,696.0,66.5,0.7,17.5,296.0,59.13,46.63
2018,10,27,8,30,699.0,76.0,0.7,18.4,335.0,61.13,48.08
2018,10,27,8,45,758.5,74.0,0.7,19.3,385.0,65.32,51.38
2018,10,27,9,0,818.0,72.0,0.7,20.2,435.0,64.75,50.55
2018,10,27,9,15,846.5,71.5,0.8,21.05,475.0,64.89,50.34
2018,10,27,9,30,875.0,71.0,0.9,21.9,515.0,72.42,56.42
2018,10,27,9,45,895.5,69.5,1.0,22.7,548.5,72.32,56.0
2018,10,27,10,0,916.0,68.0,1.1,23.5,582.0,72.19,55.59
2018,10,27,10,15,911.0,73.0,1.2,23.95,602.5,89.38,56.18
2018,10,27,10,30,906.0,78.0,1.3,24.4,623.0,149.6,80.93
2018,10,27,10,45,914.5,78.5,1.4,24.85,641.5,207.71,119.85
2018,10,27,11,0,923.0,79.0,1.5,25.3,660.0,265.91,166.27
2018,10,27,11,15,917.0,82.0,1.55,25.55,666.5,321.89,214.51
2018,10,27,11,30,911.0,85.0,1.6,25.8,673.0,376.01,261.74
2018,10,27,11,45,905.5,88.0,1.7,26.0,673.0,428.26,307.05
2018,10,27,12,0,900.0,91.0,1.8,26.2,673.0,478.34,349.68
2018,10,27,12,15,875.0,98.5,1.85,26.25,659.5,520.52,385.57
2018,10,27,12,30,850.0,106.0,1.9,26.3,646.0,561.51,419.36
2018,10,27,12,45,889.5,90.5,1.95,26.35,644.0,608.71,457.03
2018,10,27,13,0,929.0,75.0,2.0,26.4,642.0,658.21,495.69
2018,10,27,13,15,921.5,73.5,2.05,26.3,619.0,690.6,521.7
2018,10,27,13,30,914.0,72.0,2.1,26.2,596.0,719.49,544.99
2018,10,27,13,45,902.5,71.0,2.15,26.1,566.5,742.5,562.68
2018,10,27,14,0,891.0,70.0,2.2,26.0,537.0,761.72,577.56
2018,10,27,14,15,875.5,68.0,2.25,25.75,501.0,772.87,587.38
2018,10,27,14,30,860.0,66.0,2.3,25.5,465.0,780.09,594.69
2018,10,27,14,45,838.0,64.0,2.3,25.25,423.5,778.18,595.44
2018,10,27,15,0,816.0,62.0,2.3,25.0,382.0,781.07,599.62
2018,10,27,15,15,783.0,58.5,2.3,25.0,336.0,760.48,586.51
2018,10,27,15,30,750.0,55.0,2.3,25.0,290.0,736.11,570.37
2018,10,27,15,45,703.0,51.0,2.15,23.9,242.5,695.71,543.16
2018,10,27,16,0,656.0,47.0,2.0,22.8,195.0,652.12,511.77
2018,10,27,16,15,576.5,41.5,1.8,21.6,148.5,576.44,453.78
2018,10,27,16,30,497.0,36.0,1.6,20.4,102.0,509.95,398.21
2018,10,27,16,45,346.5,27.0,1.4,19.2,63.5,371.49,270.0
2018,10,27,17,0,196.0,18.0,1.2,18.0,25.0,171.14,0.0
2018,10,27,17,15,98.0,9.0,1.2,17.4,12.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,28,6,15,16.5,3.5,1.5,9.95,3.5,0.0,0.0
2018,10,28,6,30,33.0,7.0,1.7,10.3,7.0,5.51,0.0
2018,10,28,6,45,87.5,21.5,1.9,10.65,29.0,16.18,0.0
2018,10,28,7,0,142.0,36.0,2.1,11.0,51.0,26.94,17.4
2018,10,28,7,15,173.5,53.5,2.25,11.5,81.0,39.46,29.38
2018,10,28,7,30,205.0,71.0,2.4,12.0,111.0,51.73,40.75
2018,10,28,7,45,239.5,88.0,2.6,12.5,147.0,63.46,51.42
2018,10,28,8,0,274.0,105.0,2.8,13.0,183.0,74.95,61.63
2018,10,28,8,15,334.0,116.0,2.85,13.55,227.5,81.53,67.26
2018,10,28,8,30,394.0,127.0,2.9,14.1,272.0,88.83,73.41
2018,10,28,8,45,440.5,135.0,3.0,14.65,314.5,93.98,77.57
2018,10,28,9,0,487.0,143.0,3.1,15.2,357.0,99.1,81.64
2018,10,28,9,15,532.5,144.0,3.15,15.8,396.5,99.96,81.97
2018,10,28,9,30,578.0,145.0,3.2,16.4,436.0,102.66,83.9
2018,10,28,9,45,713.0,117.0,3.2,16.95,498.5,85.85,69.06
2018,10,28,10,0,848.0,89.0,3.2,17.5,561.0,76.47,60.72
2018,10,28,10,15,885.0,81.5,3.25,18.05,593.0,92.18,61.39
2018,10,28,10,30,922.0,74.0,3.3,18.6,625.0,146.64,80.56
2018,10,28,10,45,930.0,74.0,3.4,19.1,643.0,205.05,120.54
2018,10,28,11,0,938.0,74.0,3.5,19.6,661.0,263.44,168.57
2018,10,28,11,15,895.0,90.5,3.55,20.0,657.0,320.35,220.42
2018,10,28,11,30,852.0,107.0,3.6,20.4,653.0,369.96,266.58
2018,10,28,11,45,805.0,124.0,3.65,20.75,640.5,416.5,309.29
2018,10,28,12,0,758.0,141.0,3.7,21.1,628.0,455.89,345.0
2018,10,28,12,15,742.5,144.0,3.75,21.3,617.0,495.11,379.22
2018,10,28,12,30,727.0,147.0,3.8,21.5,606.0,531.18,410.07
2018,10,28,12,45,701.5,150.5,3.85,21.7,585.0,558.72,433.72
2018,10,28,13,0,676.0,154.0,3.9,21.9,564.0,582.13,453.62
2018,10,28,13,15,770.0,119.0,3.9,21.85,570.0,642.29,502.01
2018,10,28,13,30,864.0,84.0,3.9,21.8,576.0,695.28,545.01
2018,10,28,13,45,871.0,77.0,3.95,21.75,551.0,723.85,567.97
2018,10,28,14,0,878.0,70.0,4.0,21.7,526.0,749.33,587.86
2018,10,28,14,15,865.5,66.5,3.95,21.5,490.5,760.68,597.58
2018,10,28,14,30,853.0,63.0,3.9,21.3,455.0,768.13,604.68
2018,10,28,14,45,838.0,60.5,3.9,21.05,416.5,771.07,608.93
2018,10,28,15,0,823.0,58.0,3.9,20.8,378.0,770.36,610.55
2018,10,28,15,15,791.0,55.5,3.9,20.8,332.5,760.66,604.82
2018,10,28,15,30,759.0,53.0,3.9,20.8,287.0,738.62,589.51
2018,10,28,15,45,709.0,49.0,3.7,19.95,239.0,695.86,558.87
2018,10,28,16,0,659.0,45.0,3.5,19.1,191.0,649.99,523.95
2018,10,28,16,15,575.5,40.0,3.15,18.3,144.5,571.93,460.97
2018,10,28,16,30,492.0,35.0,2.8,17.5,98.0,502.97,400.5
2018,10,28,16,45,341.0,26.0,2.4,16.65,60.5,362.03,261.58
2018,10,28,17,0,190.0,17.0,2.0,15.8,23.0,164.97,0.0
2018,10,28,17,15,95.0,8.5,2.0,15.35,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,29,6,15,21.0,3.5,2.45,7.8,3.5,0.0,0.0
2018,10,29,6,30,42.0,7.0,2.6,8.1,7.0,5.51,0.0
2018,10,29,6,45,92.0,21.5,2.7,8.4,28.5,16.14,0.0
2018,10,29,7,0,142.0,36.0,2.8,8.7,50.0,26.88,17.36
2018,10,29,7,15,190.5,52.0,3.05,9.4,82.0,38.53,28.75
2018,10,29,7,30,239.0,68.0,3.3,10.1,114.0,50.05,39.51
2018,10,29,7,45,250.0,85.5,3.55,10.8,145.0,61.96,50.39
2018,10,29,8,0,261.0,103.0,3.8,11.5,176.0,73.52,60.72
2018,10,29,8,15,228.5,125.0,4.05,12.2,197.0,86.83,72.37
2018,10,29,8,30,196.0,147.0,4.3,12.9,218.0,101.58,85.09
2018,10,29,8,45,232.0,163.0,4.55,13.65,257.0,109.4,91.49
2018,10,29,9,0,268.0,179.0,4.8,14.4,296.0,119.09,99.44
2018,10,29,9,15,280.0,194.5,4.8,14.9,326.0,127.82,106.55
2018,10,29,9,30,292.0,210.0,4.8,15.4,356.0,136.32,113.4
2018,10,29,9,45,276.0,226.0,4.85,15.85,371.0,144.23,119.73
2018,10,29,10,0,260.0,242.0,4.9,16.3,386.0,151.86,125.8
2018,10,29,10,15,395.0,220.0,4.9,16.5,449.0,148.91,113.88
2018,10,29,10,30,530.0,198.0,4.9,16.7,512.0,175.07,119.12
2018,10,29,10,45,680.0,155.0,4.9,16.9,569.5,210.32,136.99
2018,10,29,11,0,830.0,112.0,4.9,17.1,627.0,262.1,173.91
2018,10,29,11,15,839.0,110.5,4.9,17.05,638.0,315.35,221.52
2018,10,29,11,30,848.0,109.0,4.9,17.0,649.0,368.32,269.91
2018,10,29,11,45,743.5,144.5,4.9,16.95,618.5,405.63,307.76
2018,10,29,12,0,639.0,180.0,4.9,16.9,588.0,434.38,336.73
2018,10,29,12,15,545.0,207.5,4.9,16.65,553.0,446.23,350.87
2018,10,29,12,30,451.0,235.0,4.9,16.4,518.0,452.78,359.3
2018,10,29,12,45,608.5,181.0,4.9,16.15,553.0,530.2,423.29
2018,10,29,13,0,766.0,127.0,4.9,15.9,588.0,609.95,489.22
2018,10,29,13,15,724.0,134.5,4.85,15.75,557.5,625.57,503.52
2018,10,29,13,30,682.0,142.0,4.8,15.6,527.0,635.81,513.48
2018,10,29,13,45,782.5,107.0,4.8,15.4,527.0,696.37,564.21
2018,10,29,14,0,883.0,72.0,4.8,15.2,527.0,752.78,609.35
2018,10,29,14,15,818.0,81.0,4.8,15.2,479.5,746.23,605.45
2018,10,29,14,30,753.0,90.0,4.8,15.2,432.0,726.14,591.69
2018,10,29,14,45,777.0,76.5,4.75,15.2,401.5,747.29,609.22
2018,10,29,15,0,801.0,63.0,4.7,15.2,371.0,764.83,623.75
2018,10,29,15,15,780.0,58.5,4.7,15.2,328.0,752.98,616.01
2018,10,29,15,30,759.0,54.0,4.7,15.2,285.0,737.51,605.12
2018,10,29,15,45,713.5,49.5,4.4,14.95,237.5,698.01,573.79
2018,10,29,16,0,668.0,45.0,4.1,14.7,190.0,655.35,538.41
2018,10,29,16,15,591.5,39.0,3.6,13.95,143.5,582.17,477.19
2018,10,29,16,30,515.0,33.0,3.1,13.2,97.0,506.78,409.49
2018,10,29,16,45,349.5,24.0,2.65,12.45,59.0,363.15,258.71
2018,10,29,17,0,184.0,15.0,2.2,11.7,21.0,158.06,0.0
2018,10,29,17,15,92.0,7.5,2.1,11.25,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,10,30,6,15,46.0,4.0,1.7,5.7,4.0,0.0,0.0
2018,10,30,6,30,92.0,8.0,1.8,6.2,8.0,6.29,0.0
2018,10,30,6,45,292.5,18.0,1.9,6.7,41.5,15.01,0.0
2018,10,30,7,0,493.0,28.0,2.0,7.2,75.0,25.87,16.45
2018,10,30,7,15,589.0,33.0,2.25,7.95,121.5,30.72,21.91
2018,10,30,7,30,685.0,38.0,2.5,8.7,168.0,35.84,26.89
2018,10,30,7,45,741.0,42.0,2.8,9.4,217.5,39.95,30.76
2018,10,30,8,0,797.0,46.0,3.1,10.1,267.0,48.02,38.04
2018,10,30,8,15,832.0,49.0,3.2,10.8,315.0,51.93,41.44
2018,10,30,8,30,867.0,52.0,3.3,11.5,363.0,55.75,44.66
2018,10,30,8,45,891.5,53.5,3.45,12.2,407.0,58.24,46.64
2018,10,30,9,0,916.0,55.0,3.6,12.9,451.0,60.65,48.5
2018,10,30,9,15,930.5,57.0,3.65,13.5,489.0,63.13,50.45
2018,10,30,9,30,945.0,59.0,3.7,14.1,527.0,65.52,52.28
2018,10,30,9,45,955.0,60.5,3.8,14.75,559.0,67.36,53.63
2018,10,30,10,0,965.0,62.0,3.9,15.4,591.0,69.11,54.9
2018,10,30,10,15,972.0,62.5,3.95,15.9,615.0,79.12,52.85
2018,10,30,10,30,979.0,63.0,4.0,16.4,639.0,140.51,75.21
2018,10,30,10,45,984.0,63.5,4.05,16.85,656.5,201.67,116.81
2018,10,30,11,0,989.0,64.0,4.1,17.3,674.0,262.43,167.16
2018,10,30,11,15,991.0,64.5,4.1,17.65,683.0,321.73,220.21
2018,10,30,11,30,993.0,65.0,4.1,18.0,692.0,379.81,273.14
2018,10,30,11,45,992.5,65.0,4.15,18.35,692.5,435.04,323.42
2018,10,30,12,0,992.0,65.0,4.2,18.7,693.0,488.29,371.02
2018,10,30,12,15,988.5,65.5,4.25,18.85,686.0,538.39,415.3
2018,10,30,12,30,985.0,66.0,4.3,19.0,679.0,585.85,456.39
2018,10,30,12,45,979.0,66.5,4.35,19.15,663.5,629.08,493.26
2018,10,30,13,0,973.0,67.0,4.4,19.3,648.0,669.15,526.91
2018,10,30,13,15,967.0,66.0,4.4,19.35,625.5,704.32,556.27
2018,10,30,13,30,961.0,65.0,4.4,19.4,603.0,736.01,582.56
2018,10,30,13,45,951.0,63.5,4.45,19.4,573.0,760.7,602.38
2018,10,30,14,0,941.0,62.0,4.5,19.4,543.0,781.52,619.06
2018,10,30,14,15,926.5,60.5,4.45,19.25,506.5,795.0,630.32
2018,10,30,14,30,912.0,59.0,4.4,19.1,470.0,804.47,638.8
2018,10,30,14,45,891.0,56.5,4.35,18.95,427.5,803.45,639.68
2018,10,30,15,0,870.0,54.0,4.3,18.8,385.0,798.42,637.69
2018,10,30,15,15,825.0,53.0,4.3,18.8,335.5,771.85,619.34
2018,10,30,15,30,780.0,52.0,4.3,18.8,286.0,749.97,603.99
2018,10,30,15,45,742.0,47.5,3.65,17.9,239.5,716.96,578.7
2018,10,30,16,0,704.0,43.0,3.0,17.0,193.0,680.77,548.77
2018,10,30,16,15,613.0,38.5,2.6,15.75,145.0,597.41,481.67
2018,10,30,16,30,522.0,34.0,2.2,14.5,97.0,510.72,406.62
