Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,20,6,45,78.5,7.0,1.25,5.3,9.0,0.0,0.0
2018,11,20,7,0,157.0,14.0,1.2,5.4,18.0,11.02,0.0
2018,11,20,7,15,311.5,23.5,1.3,6.3,52.5,19.54,8.37
2018,11,20,7,30,466.0,33.0,1.4,7.2,87.0,27.73,18.84
2018,11,20,7,45,547.0,40.0,1.45,8.1,130.0,33.66,24.75
2018,11,20,8,0,628.0,47.0,1.5,9.0,173.0,43.04,33.47
2018,11,20,8,15,678.0,51.0,1.55,9.65,216.0,46.76,36.93
2018,11,20,8,30,728.0,55.0,1.6,10.3,259.0,50.55,40.32
2018,11,20,8,45,759.5,59.0,1.65,11.0,300.0,54.13,43.41
2018,11,20,9,0,791.0,63.0,1.7,11.7,341.0,57.7,46.4
2018,11,20,9,15,811.5,66.0,1.9,12.65,377.0,60.3,48.44
2018,11,20,9,30,832.0,69.0,2.1,13.6,413.0,62.87,50.41
2018,11,20,9,45,844.5,71.5,2.35,14.55,443.0,64.9,51.89
2018,11,20,10,0,857.0,74.0,2.6,15.5,473.0,66.89,53.33
2018,11,20,10,15,869.5,75.5,2.65,16.0,498.0,68.16,54.22
2018,11,20,10,30,882.0,77.0,2.7,16.5,523.0,97.4,60.78
2018,11,20,10,45,890.0,77.5,2.8,17.0,540.0,152.08,85.86
2018,11,20,11,0,898.0,78.0,2.9,17.5,557.0,206.79,124.86
2018,11,20,11,15,902.5,78.0,2.95,17.75,566.5,260.17,169.79
2018,11,20,11,30,907.0,78.0,3.0,18.0,576.0,312.74,216.86
2018,11,20,11,45,904.5,78.5,3.05,18.3,576.5,362.45,262.49
2018,11,20,12,0,902.0,79.0,3.1,18.6,577.0,410.25,306.16
2018,11,20,12,15,881.5,83.5,3.1,18.65,565.5,452.02,344.73
2018,11,20,12,30,861.0,88.0,3.1,18.7,554.0,491.68,380.51
2018,11,20,12,45,804.5,99.5,3.1,18.8,526.5,515.53,403.18
2018,11,20,13,0,748.0,111.0,3.1,18.9,499.0,533.8,420.54
2018,11,20,13,15,716.0,112.5,3.05,18.75,472.0,550.26,436.2
2018,11,20,13,30,684.0,114.0,3.0,18.6,445.0,562.18,447.89
2018,11,20,13,45,658.5,111.0,3.0,18.45,414.5,569.34,455.89
2018,11,20,14,0,633.0,108.0,3.0,18.3,384.0,572.5,460.58
2018,11,20,14,15,663.5,94.5,2.85,18.05,364.0,599.91,483.93
2018,11,20,14,30,694.0,81.0,2.7,17.8,344.0,625.18,505.29
2018,11,20,14,45,675.0,75.5,2.6,17.5,309.0,621.09,503.16
2018,11,20,15,0,656.0,70.0,2.5,17.2,274.0,613.63,498.32
2018,11,20,15,15,576.0,68.0,2.5,17.2,228.0,560.46,457.73
2018,11,20,15,30,496.0,66.0,2.5,17.2,182.0,502.92,412.55
2018,11,20,15,45,457.5,55.5,1.8,15.8,145.0,464.96,380.73
2018,11,20,16,0,419.0,45.0,1.1,14.4,108.0,424.89,344.27
2018,11,20,16,15,315.0,35.0,1.05,13.8,73.0,333.61,264.46
2018,11,20,16,30,211.0,25.0,1.0,13.2,38.0,226.45,119.68
2018,11,20,16,45,114.5,14.0,0.95,12.65,20.0,96.82,0.0
2018,11,20,17,0,18.0,3.0,0.9,12.1,2.0,0.0,0.0
2018,11,20,17,15,9.0,1.5,0.85,11.95,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,2.55,9.6,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,2.6,9.7,2.0,1.57,0.0
2018,11,21,7,15,0.0,3.5,2.8,10.1,3.5,2.64,0.0
2018,11,21,7,30,0.0,5.0,3.0,10.5,5.0,3.78,0.0
2018,11,21,7,45,0.0,6.0,3.25,10.9,6.0,4.54,0.0
2018,11,21,8,0,0.0,7.0,3.5,11.3,7.0,5.3,0.0
2018,11,21,8,15,0.0,9.5,3.65,11.55,9.5,7.2,0.88
2018,11,21,8,30,0.0,12.0,3.8,11.8,12.0,9.11,2.61
2018,11,21,8,45,0.0,35.0,3.95,12.05,35.0,26.7,18.52
2018,11,21,9,0,0.0,58.0,4.1,12.3,58.0,44.42,34.39
2018,11,21,9,15,0.0,61.5,4.3,12.6,61.5,47.12,36.69
2018,11,21,9,30,0.0,65.0,4.5,12.9,65.0,49.84,38.97
2018,11,21,9,45,0.0,79.0,4.65,13.15,79.0,60.69,48.47
2018,11,21,10,0,0.0,93.0,4.8,13.4,93.0,70.83,57.27
2018,11,21,10,15,8.0,134.5,4.95,13.65,138.5,99.46,82.24
2018,11,21,10,30,16.0,176.0,5.1,13.9,184.0,127.26,101.25
2018,11,21,10,45,30.0,195.5,5.25,14.15,211.0,139.95,110.61
2018,11,21,11,0,44.0,215.0,5.4,14.4,238.0,159.49,125.72
2018,11,21,11,15,38.0,207.5,5.45,14.45,227.5,159.61,126.08
2018,11,21,11,30,32.0,200.0,5.5,14.5,217.0,158.22,125.34
2018,11,21,11,45,38.5,210.5,5.6,14.55,231.5,172.62,137.25
2018,11,21,12,0,45.0,221.0,5.7,14.6,246.0,188.23,150.25
2018,11,21,12,15,35.5,203.5,5.7,14.5,223.0,176.22,140.95
2018,11,21,12,30,26.0,186.0,5.7,14.4,200.0,162.17,129.83
2018,11,21,12,45,22.5,161.0,5.7,14.35,173.0,142.97,114.27
2018,11,21,13,0,19.0,136.0,5.7,14.3,146.0,122.36,97.42
2018,11,21,13,15,28.5,147.5,5.6,14.15,161.5,140.53,112.98
2018,11,21,13,30,38.0,159.0,5.5,14.0,177.0,160.43,130.05
2018,11,21,13,45,29.5,143.5,5.45,13.9,157.0,143.99,116.57
2018,11,21,14,0,21.0,128.0,5.4,13.8,137.0,126.42,102.03
2018,11,21,14,15,30.5,119.0,5.2,13.65,131.0,127.11,103.24
2018,11,21,14,30,40.0,110.0,5.0,13.5,125.0,128.05,104.68
2018,11,21,14,45,206.5,101.0,4.8,13.35,166.0,274.61,232.46
2018,11,21,15,0,373.0,92.0,4.6,13.2,207.0,416.56,352.98
2018,11,21,15,15,349.0,83.5,4.6,13.2,179.0,396.94,336.5
2018,11,21,15,30,325.0,75.0,4.6,13.2,151.0,375.62,318.27
2018,11,21,15,45,200.5,65.0,3.75,12.7,108.5,254.73,214.66
2018,11,21,16,0,76.0,55.0,2.9,12.2,66.0,138.06,112.76
2018,11,21,16,15,49.5,38.0,2.65,11.85,44.0,99.89,77.52
2018,11,21,16,30,23.0,21.0,2.4,11.5,22.0,51.09,21.22
2018,11,21,16,45,11.5,10.5,2.1,11.1,11.0,16.86,0.0
2018,11,21,17,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,22,6,45,72.0,6.5,1.05,7.05,8.0,0.0,0.0
2018,11,22,7,0,144.0,13.0,1.0,7.1,16.0,10.23,0.0
2018,11,22,7,15,304.5,22.0,1.15,7.8,49.0,18.31,5.64
2018,11,22,7,30,465.0,31.0,1.3,8.5,82.0,28.4,19.13
2018,11,22,7,45,554.0,36.0,1.4,9.2,124.0,33.12,24.07
2018,11,22,8,0,643.0,41.0,1.5,9.9,166.0,38.06,28.81
2018,11,22,8,15,372.0,36.5,1.55,10.25,113.0,29.3,21.02
2018,11,22,8,30,101.0,32.0,1.6,10.6,60.0,23.28,15.58
2018,11,22,8,45,54.5,53.5,1.65,10.95,69.0,40.99,31.59
2018,11,22,9,0,8.0,75.0,1.7,11.3,78.0,57.2,46.06
2018,11,22,9,15,8.5,93.5,1.75,11.65,97.0,70.35,57.63
2018,11,22,9,30,9.0,112.0,1.8,12.0,116.0,83.25,68.84
2018,11,22,9,45,39.0,138.5,1.85,12.4,156.5,98.58,82.07
2018,11,22,10,0,69.0,165.0,1.9,12.8,197.0,115.13,96.21
2018,11,22,10,15,266.0,163.0,2.0,13.1,294.5,109.85,91.31
2018,11,22,10,30,463.0,161.0,2.1,13.4,392.0,118.47,87.59
2018,11,22,10,45,456.5,161.5,2.2,13.7,395.5,151.2,103.58
2018,11,22,11,0,450.0,162.0,2.3,14.0,399.0,182.74,126.55
2018,11,22,11,15,509.0,151.0,2.4,14.2,423.5,218.52,154.12
2018,11,22,11,30,568.0,140.0,2.5,14.4,448.0,262.31,190.46
2018,11,22,11,45,388.0,158.0,2.55,14.55,368.5,251.95,191.32
2018,11,22,12,0,208.0,176.0,2.6,14.7,289.0,220.96,172.9
2018,11,22,12,15,161.0,199.5,2.7,14.75,286.5,230.36,182.72
2018,11,22,12,30,114.0,223.0,2.8,14.8,284.0,240.27,192.03
2018,11,22,12,45,130.0,221.5,2.9,14.85,289.5,257.37,206.68
2018,11,22,13,0,146.0,220.0,3.0,14.9,295.0,275.6,222.32
2018,11,22,13,15,232.5,195.5,3.05,14.8,309.5,325.28,264.12
2018,11,22,13,30,319.0,171.0,3.1,14.7,324.0,368.49,301.08
2018,11,22,13,45,373.5,148.5,3.15,14.6,317.5,411.67,337.65
2018,11,22,14,0,428.0,126.0,3.2,14.5,311.0,441.26,363.75
2018,11,22,14,15,631.0,90.5,3.25,14.25,339.0,568.79,468.69
2018,11,22,14,30,834.0,55.0,3.3,14.0,367.0,680.2,557.5
2018,11,22,14,45,806.5,53.0,3.3,13.75,328.5,675.34,554.51
2018,11,22,15,0,779.0,51.0,3.3,13.5,290.0,673.96,554.67
2018,11,22,15,15,737.5,48.0,3.3,13.5,247.5,649.85,536.09
2018,11,22,15,30,696.0,45.0,3.3,13.5,205.0,622.06,513.53
2018,11,22,15,45,618.5,40.0,2.85,12.4,160.0,560.68,463.28
2018,11,22,16,0,541.0,35.0,2.4,11.3,115.0,496.31,407.74
2018,11,22,16,15,424.5,28.5,2.1,10.55,77.5,408.96,326.9
2018,11,22,16,30,308.0,22.0,1.8,9.8,40.0,295.29,137.04
2018,11,22,16,45,154.0,11.0,1.55,9.05,20.0,123.43,0.0
2018,11,22,17,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.0,9.35,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.0,9.4,1.0,0.79,0.0
2018,11,23,7,15,0.0,3.0,1.05,9.7,3.0,2.27,0.0
2018,11,23,7,30,0.0,5.0,1.1,10.0,5.0,3.78,0.0
2018,11,23,7,45,0.0,6.5,1.15,10.35,6.5,4.92,0.0
2018,11,23,8,0,0.0,8.0,1.2,10.7,8.0,6.06,0.0
2018,11,23,8,15,0.0,12.5,1.35,10.95,12.5,9.48,2.98
2018,11,23,8,30,0.0,17.0,1.5,11.2,17.0,12.92,6.12
2018,11,23,8,45,0.0,28.0,1.7,11.45,28.0,21.33,13.74
2018,11,23,9,0,0.0,39.0,1.9,11.7,39.0,29.77,21.33
2018,11,23,9,15,0.0,61.5,2.1,12.0,61.5,47.12,36.83
2018,11,23,9,30,0.0,84.0,2.3,12.3,84.0,63.98,51.72
2018,11,23,9,45,0.0,83.0,2.45,12.6,83.0,63.52,51.11
2018,11,23,10,0,0.0,82.0,2.6,12.9,82.0,62.98,50.48
2018,11,23,10,15,0.0,100.5,2.75,13.05,100.5,76.21,62.01
2018,11,23,10,30,0.0,119.0,2.9,13.2,119.0,89.23,69.95
2018,11,23,10,45,1.5,130.5,3.1,13.4,131.5,97.9,76.99
2018,11,23,11,0,3.0,142.0,3.3,13.6,144.0,106.9,84.27
2018,11,23,11,15,2.0,127.5,3.4,13.65,129.0,97.14,76.11
2018,11,23,11,30,1.0,113.0,3.5,13.7,114.0,86.68,67.39
2018,11,23,11,45,0.5,99.5,3.55,13.7,100.0,76.61,58.98
2018,11,23,12,0,0.0,86.0,3.6,13.7,86.0,66.17,50.26
2018,11,23,12,15,5.5,114.0,3.65,13.7,117.0,90.05,70.22
2018,11,23,12,30,11.0,142.0,3.7,13.7,148.0,115.04,91.08
2018,11,23,12,45,7.0,129.0,3.7,13.7,133.0,103.71,81.76
2018,11,23,13,0,3.0,116.0,3.7,13.7,118.0,91.78,71.9
2018,11,23,13,15,1.5,100.5,3.65,13.7,101.5,78.74,61.05
2018,11,23,13,30,0.0,85.0,3.6,13.7,85.0,65.41,49.92
2018,11,23,13,45,3.0,93.5,3.6,13.65,95.0,74.52,57.8
2018,11,23,14,0,6.0,102.0,3.6,13.6,105.0,84.36,66.32
2018,11,23,14,15,3.0,70.5,3.5,13.5,72.0,56.18,42.5
2018,11,23,14,30,0.0,39.0,3.4,13.4,39.0,29.78,19.96
2018,11,23,14,45,0.0,41.0,3.3,13.25,41.0,31.31,21.35
2018,11,23,15,0,0.0,43.0,3.2,13.1,43.0,32.85,22.72
2018,11,23,15,15,0.0,37.5,3.2,13.1,37.5,28.62,19.07
2018,11,23,15,30,0.0,32.0,3.2,13.1,32.0,24.4,15.38
2018,11,23,15,45,0.0,25.0,2.4,12.45,25.0,19.03,10.71
2018,11,23,16,0,0.0,18.0,1.6,11.8,18.0,13.68,5.99
2018,11,23,16,15,0.0,12.0,1.45,11.45,12.0,9.11,1.81
2018,11,23,16,30,0.0,6.0,1.3,11.1,6.0,4.54,0.0
2018,11,23,16,45,0.0,3.0,1.15,10.7,3.0,2.36,0.0
2018,11,23,17,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,24,6,45,35.0,4.0,1.05,9.5,4.5,0.0,0.0
2018,11,24,7,0,70.0,8.0,1.0,9.6,9.0,6.29,0.0
2018,11,24,7,15,243.5,18.0,1.25,10.1,40.0,14.81,1.12
2018,11,24,7,30,417.0,28.0,1.5,10.6,71.0,23.44,14.45
2018,11,24,7,45,441.5,33.5,1.7,11.1,98.5,27.83,19.09
2018,11,24,8,0,466.0,39.0,1.9,11.6,126.0,32.17,23.28
2018,11,24,8,15,331.0,39.5,2.1,11.9,109.0,31.14,22.5
2018,11,24,8,30,196.0,40.0,2.3,12.2,92.0,29.87,21.39
2018,11,24,8,45,98.0,57.0,2.5,12.5,83.0,41.92,32.21
2018,11,24,9,0,0.0,74.0,2.7,12.8,74.0,56.31,44.99
2018,11,24,9,15,1.0,96.0,2.8,13.15,96.5,71.82,58.62
2018,11,24,9,30,2.0,118.0,2.9,13.5,119.0,86.93,71.74
2018,11,24,9,45,8.5,140.0,3.0,13.8,144.0,101.76,84.51
2018,11,24,10,0,15.0,162.0,3.1,14.1,169.0,116.25,96.85
2018,11,24,10,15,41.5,177.5,3.2,14.4,197.5,122.01,101.55
2018,11,24,10,30,68.0,193.0,3.3,14.7,226.0,133.29,105.35
2018,11,24,10,45,66.5,197.5,3.35,15.0,231.0,143.61,111.86
2018,11,24,11,0,65.0,202.0,3.4,15.3,236.0,153.6,119.37
2018,11,24,11,15,68.0,208.0,3.45,15.45,244.0,165.24,128.73
2018,11,24,11,30,71.0,214.0,3.5,15.6,252.0,177.3,138.74
2018,11,24,11,45,173.5,183.0,3.5,15.75,276.5,196.36,151.9
2018,11,24,12,0,276.0,152.0,3.5,15.9,301.0,224.9,174.41
2018,11,24,12,15,141.0,155.0,3.5,15.85,231.0,185.42,146.2
2018,11,24,12,30,6.0,158.0,3.5,15.8,161.0,125.39,98.77
2018,11,24,12,45,11.0,160.5,3.5,15.75,166.0,131.08,103.69
2018,11,24,13,0,16.0,163.0,3.5,15.7,171.0,137.39,109.12
2018,11,24,13,15,12.5,159.0,3.5,15.6,165.0,133.91,106.46
2018,11,24,13,30,9.0,155.0,3.5,15.5,159.0,130.23,103.63
2018,11,24,13,45,20.0,137.0,3.5,15.35,145.5,123.08,98.24
2018,11,24,14,0,31.0,119.0,3.5,15.2,132.0,124.2,99.82
2018,11,24,14,15,75.0,110.0,3.45,15.0,138.5,161.28,132.27
2018,11,24,14,30,119.0,101.0,3.4,14.8,145.0,187.81,156.03
2018,11,24,14,45,90.0,104.5,3.35,14.6,135.5,176.81,146.54
2018,11,24,15,0,61.0,108.0,3.3,14.4,126.0,151.98,125.3
2018,11,24,15,15,245.5,82.5,3.3,14.4,140.5,295.46,249.63
2018,11,24,15,30,430.0,57.0,3.3,14.4,155.0,436.77,366.8
2018,11,24,15,45,425.5,48.0,2.75,13.45,127.5,426.89,356.03
2018,11,24,16,0,421.0,39.0,2.2,12.5,100.0,415.32,341.92
2018,11,24,16,15,260.0,27.5,1.95,11.75,61.0,280.72,223.79
2018,11,24,16,30,99.0,16.0,1.7,11.0,22.0,122.21,43.69
2018,11,24,16,45,49.5,8.0,1.5,10.25,11.0,42.99,0.0
2018,11,24,17,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,25,6,45,48.0,5.0,1.15,5.6,5.5,0.0,0.0
2018,11,25,7,0,96.0,10.0,1.2,5.7,11.0,7.87,0.0
2018,11,25,7,15,252.5,20.5,1.2,6.2,41.5,17.0,0.4
2018,11,25,7,30,409.0,31.0,1.2,6.7,72.0,25.94,16.77
2018,11,25,7,45,500.0,38.0,1.15,7.2,113.0,31.83,23.01
2018,11,25,8,0,591.0,45.0,1.1,7.7,154.0,37.87,28.85
2018,11,25,8,15,648.0,49.0,1.1,8.25,196.5,44.83,35.35
2018,11,25,8,30,705.0,53.0,1.1,8.8,239.0,48.66,38.86
2018,11,25,8,45,742.0,56.0,1.05,9.35,279.5,51.52,41.37
2018,11,25,9,0,779.0,59.0,1.0,9.9,320.0,54.42,43.84
2018,11,25,9,15,806.5,60.5,1.0,10.55,356.5,56.04,45.1
2018,11,25,9,30,834.0,62.0,1.0,11.2,393.0,57.7,46.37
2018,11,25,9,45,854.5,62.5,1.0,11.9,424.5,64.62,52.28
2018,11,25,10,0,875.0,63.0,1.0,12.6,456.0,65.88,53.13
2018,11,25,10,15,886.0,64.0,0.95,13.1,480.0,67.23,54.11
2018,11,25,10,30,897.0,65.0,0.9,13.6,504.0,78.29,52.8
2018,11,25,10,45,904.5,66.0,0.8,14.1,521.5,133.4,73.41
2018,11,25,11,0,912.0,67.0,0.7,14.6,539.0,188.52,110.36
2018,11,25,11,15,915.5,67.5,0.75,14.9,548.5,242.24,154.32
2018,11,25,11,30,919.0,68.0,0.8,15.2,558.0,295.07,200.87
2018,11,25,11,45,919.5,68.0,0.9,15.55,560.0,345.45,246.56
2018,11,25,12,0,920.0,68.0,1.0,15.9,562.0,394.19,290.69
2018,11,25,12,15,918.5,67.5,1.15,16.1,556.0,439.83,332.06
2018,11,25,12,30,917.0,67.0,1.3,16.3,550.0,483.24,370.84
2018,11,25,12,45,913.0,66.0,1.4,16.5,537.0,522.53,405.41
2018,11,25,13,0,909.0,65.0,1.5,16.7,524.0,559.05,437.09
2018,11,25,13,15,900.0,64.0,1.65,16.7,503.0,589.84,464.48
2018,11,25,13,30,891.0,63.0,1.8,16.7,482.0,617.29,488.92
2018,11,25,13,45,877.5,61.5,1.9,16.65,454.5,637.94,507.75
2018,11,25,14,0,864.0,60.0,2.0,16.6,427.0,654.93,523.59
2018,11,25,14,15,845.0,58.0,2.0,16.4,393.5,663.91,532.55
2018,11,25,14,30,826.0,56.0,2.0,16.2,360.0,669.1,537.76
2018,11,25,14,45,798.0,54.0,2.0,16.0,322.0,671.01,540.43
2018,11,25,15,0,770.0,52.0,2.0,15.8,284.0,662.4,534.94
2018,11,25,15,15,727.5,49.0,2.0,15.8,242.0,637.87,516.47
2018,11,25,15,30,685.0,46.0,2.0,15.8,200.0,609.58,493.97
2018,11,25,15,45,618.0,40.5,1.55,14.4,157.0,556.17,450.39
2018,11,25,16,0,551.0,35.0,1.1,13.0,114.0,499.72,401.32
2018,11,25,16,15,422.5,28.5,1.1,12.3,76.0,404.65,315.64
2018,11,25,16,30,294.0,22.0,1.1,11.6,38.0,279.56,92.55
2018,11,25,16,45,147.0,11.0,1.1,10.9,19.0,117.37,0.0
2018,11,25,17,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,26,6,45,14.5,3.0,0.8,5.45,3.0,0.0,0.0
2018,11,26,7,0,29.0,6.0,0.8,5.5,6.0,4.72,0.0
2018,11,26,7,15,143.5,20.0,0.95,6.3,32.5,15.23,0.0
2018,11,26,7,30,258.0,34.0,1.1,7.1,59.0,25.94,16.57
2018,11,26,7,45,438.0,37.0,1.2,7.9,105.5,30.67,21.85
2018,11,26,8,0,618.0,40.0,1.3,8.7,152.0,37.0,27.91
2018,11,26,8,15,627.5,48.0,1.45,9.35,187.0,43.8,34.23
2018,11,26,8,30,637.0,56.0,1.6,10.0,222.0,46.49,36.68
2018,11,26,8,45,586.0,74.0,1.7,10.7,246.0,59.02,47.88
2018,11,26,9,0,535.0,92.0,1.8,11.4,270.0,71.04,58.46
2018,11,26,9,15,573.0,96.0,1.8,12.25,305.5,73.63,60.45
2018,11,26,9,30,611.0,100.0,1.8,13.1,341.0,76.3,62.47
2018,11,26,9,45,633.5,105.0,1.85,13.95,371.5,79.46,64.91
2018,11,26,10,0,656.0,110.0,1.9,14.8,402.0,82.63,67.33
2018,11,26,10,15,648.5,118.0,1.8,15.3,420.0,87.27,71.11
2018,11,26,10,30,641.0,126.0,1.7,15.8,438.0,97.89,80.03
2018,11,26,10,45,558.0,154.0,1.65,16.3,432.0,149.81,99.08
2018,11,26,11,0,475.0,182.0,1.6,16.8,426.0,194.13,133.32
2018,11,26,11,15,436.0,194.5,1.6,17.05,422.0,228.16,162.39
2018,11,26,11,30,397.0,207.0,1.6,17.3,418.0,255.89,187.94
2018,11,26,11,45,494.0,182.0,1.55,17.6,445.5,297.25,220.3
2018,11,26,12,0,591.0,157.0,1.5,17.9,473.0,347.93,261.0
2018,11,26,12,15,552.5,166.5,1.45,17.95,459.5,370.54,282.85
2018,11,26,12,30,514.0,176.0,1.4,18.0,446.0,393.13,303.79
2018,11,26,12,45,460.0,184.5,1.35,18.1,421.5,402.97,314.11
2018,11,26,13,0,406.0,193.0,1.3,18.2,397.0,407.34,319.46
2018,11,26,13,15,383.0,186.0,1.2,18.15,372.5,398.72,314.77
2018,11,26,13,30,360.0,179.0,1.1,18.1,348.0,397.43,315.24
2018,11,26,13,45,530.5,133.0,1.0,18.1,365.5,490.83,388.99
2018,11,26,14,0,701.0,87.0,0.9,18.1,383.0,583.51,459.96
2018,11,26,14,15,663.0,87.0,0.85,17.85,349.5,579.57,457.84
2018,11,26,14,30,625.0,87.0,0.8,17.6,316.0,571.35,453.25
2018,11,26,14,45,472.5,96.5,0.75,17.4,259.0,478.64,383.99
2018,11,26,15,0,320.0,106.0,0.7,17.2,202.0,389.28,315.0
2018,11,26,15,15,240.0,90.5,0.7,17.2,156.5,301.52,246.56
2018,11,26,15,30,160.0,75.0,0.7,17.2,111.0,228.24,186.78
2018,11,26,15,45,136.5,60.5,0.65,15.8,86.5,197.47,161.62
2018,11,26,16,0,113.0,46.0,0.6,14.4,62.0,165.61,134.04
2018,11,26,16,15,81.5,31.5,0.65,13.85,41.0,126.71,97.38
2018,11,26,16,30,50.0,17.0,0.7,13.3,20.0,72.85,17.02
2018,11,26,16,45,25.0,8.5,0.75,12.7,10.0,25.13,0.0
2018,11,26,17,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,10.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.25,10.45,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,27,6,45,6.0,1.5,0.8,7.2,1.5,0.0,0.0
2018,11,27,7,0,12.0,3.0,0.8,7.3,3.0,2.36,0.0
2018,11,27,7,15,6.0,9.5,0.85,7.7,9.5,7.46,0.0
2018,11,27,7,30,0.0,16.0,0.9,8.1,16.0,12.17,4.67
2018,11,27,7,45,0.0,24.5,1.0,8.5,24.5,18.67,11.06
2018,11,27,8,0,0.0,33.0,1.1,8.9,33.0,25.19,17.21
2018,11,27,8,15,0.0,44.5,1.1,9.3,44.5,34.04,25.4
2018,11,27,8,30,0.0,56.0,1.1,9.7,56.0,42.8,33.4
2018,11,27,8,45,5.5,83.0,1.15,10.15,85.0,61.82,50.53
2018,11,27,9,0,11.0,110.0,1.2,10.6,114.0,80.16,66.8
2018,11,27,9,15,15.5,123.0,1.25,11.15,129.0,89.33,74.66
2018,11,27,9,30,20.0,136.0,1.3,11.7,144.0,98.4,82.35
2018,11,27,9,45,42.0,160.5,1.35,12.2,178.5,110.77,92.86
2018,11,27,10,0,64.0,185.0,1.4,12.7,213.0,125.31,105.14
2018,11,27,10,15,65.0,195.0,1.4,12.95,225.0,131.5,110.17
2018,11,27,10,30,66.0,205.0,1.4,13.2,237.0,138.29,115.73
2018,11,27,10,45,93.0,217.0,1.45,13.5,263.5,155.7,121.38
2018,11,27,11,0,120.0,229.0,1.5,13.8,290.0,174.88,134.69
2018,11,27,11,15,125.0,235.0,1.5,13.85,300.0,192.35,148.6
2018,11,27,11,30,130.0,241.0,1.5,13.9,310.0,210.38,163.55
2018,11,27,11,45,119.5,238.5,1.5,14.0,302.0,218.37,171.15
2018,11,27,12,0,109.0,236.0,1.5,14.1,294.0,220.66,174.11
2018,11,27,12,15,125.5,237.5,1.45,14.05,303.5,243.59,193.16
2018,11,27,12,30,142.0,239.0,1.4,14.0,313.0,263.87,210.1
2018,11,27,12,45,123.5,228.0,1.35,14.0,291.5,257.7,206.13
2018,11,27,13,0,105.0,217.0,1.3,14.0,270.0,239.4,192.34
2018,11,27,13,15,90.5,203.0,1.3,13.95,247.0,226.65,182.86
2018,11,27,13,30,76.0,189.0,1.3,13.9,224.0,211.99,171.6
2018,11,27,13,45,63.5,176.5,1.3,13.85,204.5,198.44,161.05
2018,11,27,14,0,51.0,164.0,1.3,13.8,185.0,183.61,149.27
2018,11,27,14,15,82.5,158.0,1.2,13.6,189.0,205.18,168.27
2018,11,27,14,30,114.0,152.0,1.1,13.4,193.0,243.05,200.32
2018,11,27,14,45,89.0,134.0,1.0,13.25,164.0,197.67,163.11
2018,11,27,15,0,64.0,116.0,0.9,13.1,135.0,164.96,135.92
2018,11,27,15,15,33.0,96.5,0.9,13.1,106.0,124.13,101.12
2018,11,27,15,30,2.0,77.0,0.9,13.1,77.0,71.56,55.66
2018,11,27,15,45,1.0,60.0,0.8,12.3,60.0,55.55,41.91
2018,11,27,16,0,0.0,43.0,0.7,11.5,43.0,38.63,27.1
2018,11,27,16,15,1.5,28.5,0.75,11.2,28.5,26.02,15.52
2018,11,27,16,30,3.0,14.0,0.8,10.9,14.0,12.91,0.0
2018,11,27,16,45,1.5,7.0,0.85,10.65,7.0,6.61,0.0
2018,11,27,17,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.35,10.4,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.75,9.55,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.7,9.6,1.0,0.79,0.0
2018,11,28,7,15,0.0,3.0,0.8,9.85,3.0,2.27,0.0
2018,11,28,7,30,0.0,5.0,0.9,10.1,5.0,3.78,0.0
2018,11,28,7,45,0.0,6.5,1.0,10.35,6.5,4.92,0.0
2018,11,28,8,0,0.0,8.0,1.1,10.6,8.0,6.06,0.0
2018,11,28,8,15,0.0,9.5,1.1,10.65,9.5,7.2,0.9
2018,11,28,8,30,0.0,11.0,1.1,10.7,11.0,8.35,1.97
2018,11,28,8,45,0.0,16.0,1.1,10.8,16.0,12.16,5.45
2018,11,28,9,0,0.0,21.0,1.1,10.9,21.0,15.98,8.92
2018,11,28,9,15,0.0,20.5,1.2,10.95,20.5,15.61,8.55
2018,11,28,9,30,0.0,20.0,1.3,11.0,20.0,15.23,8.18
2018,11,28,9,45,0.0,22.5,1.4,11.1,22.5,17.15,9.89
2018,11,28,10,0,0.0,25.0,1.5,11.2,25.0,19.07,11.58
2018,11,28,10,15,0.0,24.5,1.3,11.3,24.5,18.7,11.21
2018,11,28,10,30,0.0,24.0,1.1,11.4,24.0,18.32,10.85
2018,11,28,10,45,19.0,56.5,0.95,11.55,66.0,45.33,32.61
2018,11,28,11,0,38.0,89.0,0.8,11.7,108.0,73.06,54.98
2018,11,28,11,15,33.0,94.0,0.75,11.8,111.0,78.41,59.6
2018,11,28,11,30,28.0,99.0,0.7,11.9,114.0,83.28,64.0
2018,11,28,11,45,15.0,88.0,0.6,12.0,96.0,73.15,56.05
2018,11,28,12,0,2.0,77.0,0.5,12.1,78.0,59.88,45.29
2018,11,28,12,15,2.0,84.0,0.65,12.3,85.0,65.4,49.96
2018,11,28,12,30,2.0,91.0,0.8,12.5,92.0,70.93,54.6
2018,11,28,12,45,11.0,107.5,0.95,12.65,113.0,88.43,69.31
2018,11,28,13,0,20.0,124.0,1.1,12.8,134.0,112.18,89.28
2018,11,28,13,15,35.5,125.0,1.25,12.8,142.0,123.89,99.42
2018,11,28,13,30,51.0,126.0,1.4,12.8,150.0,136.87,110.79
2018,11,28,13,45,36.5,125.5,1.55,12.8,142.0,130.78,105.81
2018,11,28,14,0,22.0,125.0,1.7,12.8,134.0,124.09,100.23
2018,11,28,14,15,58.0,114.5,1.75,12.7,136.0,141.16,115.84
2018,11,28,14,30,94.0,104.0,1.8,12.6,138.0,172.53,143.44
2018,11,28,14,45,272.5,91.0,1.85,12.55,174.5,325.16,273.65
2018,11,28,15,0,451.0,78.0,1.9,12.5,211.0,457.83,383.21
2018,11,28,15,15,311.0,80.0,1.9,12.5,165.5,357.94,300.41
2018,11,28,15,30,171.0,82.0,1.9,12.5,120.0,246.75,206.75
2018,11,28,15,45,137.5,66.0,1.7,11.9,92.0,207.26,172.83
2018,11,28,16,0,104.0,50.0,1.5,11.3,64.0,166.55,136.48
2018,11,28,16,15,80.5,33.5,1.5,11.05,42.0,131.1,101.56
2018,11,28,16,30,57.0,17.0,1.5,10.8,20.0,77.79,12.08
2018,11,28,16,45,28.5,8.5,1.55,10.5,10.0,27.62,0.0
2018,11,28,17,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.65,11.35,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.7,11.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.75,10.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,9.75,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.55,8.95,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.55,8.95,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,11,29,6,45,0.5,1.0,4.65,9.0,1.0,0.0,0.0
2018,11,29,7,0,1.0,2.0,4.7,9.0,2.0,1.57,0.0
2018,11,29,7,15,0.5,3.5,4.8,9.1,3.5,2.65,0.0
2018,11,29,7,30,0.0,5.0,4.9,9.2,5.0,3.78,0.0
2018,11,29,7,45,38.0,16.5,4.95,9.35,23.0,12.84,5.73
2018,11,29,8,0,76.0,28.0,5.0,9.5,41.0,21.52,13.75
2018,11,29,8,15,38.0,19.0,5.2,9.6,25.5,14.66,7.68
2018,11,29,8,30,0.0,10.0,5.4,9.7,10.0,7.59,1.26
2018,11,29,8,45,0.0,12.5,5.55,9.8,12.5,9.49,3.01
2018,11,29,9,0,0.0,15.0,5.7,9.9,15.0,11.4,4.74
2018,11,29,9,15,0.0,23.5,5.8,9.9,23.5,17.9,10.64
2018,11,29,9,30,0.0,32.0,5.9,9.9,32.0,24.41,16.52
2018,11,29,9,45,2.5,39.0,6.0,9.9,40.0,29.84,21.39
2018,11,29,10,0,5.0,46.0,6.1,9.9,48.0,35.28,26.25
2018,11,29,10,15,23.0,75.0,6.0,9.9,86.0,57.34,46.02
2018,11,29,10,30,41.0,104.0,5.9,9.9,124.0,77.57,64.01
2018,11,29,10,45,35.5,98.5,5.8,9.9,116.0,76.65,59.0
2018,11,29,11,0,30.0,93.0,5.7,9.9,108.0,74.74,57.16
2018,11,29,11,15,19.5,86.0,5.5,9.85,96.0,69.87,53.45
2018,11,29,11,30,9.0,79.0,5.3,9.8,84.0,62.91,48.01
2018,11,29,11,45,39.5,106.0,5.05,9.8,127.0,94.0,73.62
2018,11,29,12,0,70.0,133.0,4.8,9.8,170.0,131.72,105.18
2018,11,29,12,15,48.5,117.5,4.8,9.8,143.0,112.03,89.42
2018,11,29,12,30,27.0,102.0,4.8,9.8,116.0,93.28,74.08
2018,11,29,12,45,30.0,101.5,4.75,9.8,116.5,96.21,76.84
2018,11,29,13,0,33.0,101.0,4.7,9.8,117.0,99.34,79.79
2018,11,29,13,15,41.0,98.0,4.65,9.75,117.5,103.29,83.55
2018,11,29,13,30,49.0,95.0,4.6,9.7,118.0,107.67,87.76
2018,11,29,13,45,41.0,90.5,4.55,9.65,109.0,101.06,82.3
2018,11,29,14,0,33.0,86.0,4.5,9.6,100.0,93.78,76.19
2018,11,29,14,15,126.5,73.5,4.4,9.6,120.0,167.93,142.27
2018,11,29,14,30,220.0,61.0,4.3,9.6,140.0,239.92,206.0
2018,11,29,14,45,253.0,72.0,4.2,9.55,153.5,286.36,246.14
2018,11,29,15,0,286.0,83.0,4.1,9.5,167.0,333.66,286.51
2018,11,29,15,15,302.0,77.5,4.1,9.5,154.5,347.23,298.16
2018,11,29,15,30,318.0,72.0,4.1,9.5,142.0,360.27,308.56
2018,11,29,15,45,274.5,58.0,3.65,9.15,109.0,315.81,268.95
2018,11,29,16,0,231.0,44.0,3.2,8.8,76.0,269.79,226.56
2018,11,29,16,15,184.0,32.0,3.1,8.65,51.5,224.48,178.85
2018,11,29,16,30,137.0,20.0,3.0,8.5,27.0,156.77,24.03
2018,11,29,16,45,68.5,10.0,2.95,8.35,13.5,58.07,0.0
2018,11,29,17,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.75,7.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.05,7.45,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.15,7.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,7.4,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,7.45,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,7.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.45,7.35,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,7.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,7.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.95,7.15,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.85,7.05,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,30,6,45,9.0,2.0,2.7,6.4,2.0,0.0,0.0
