Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,7,0,18.0,4.0,2.7,6.4,4.0,3.15,0.0
2018,11,30,7,15,127.0,17.5,2.95,6.75,27.5,13.77,0.0
2018,11,30,7,30,236.0,31.0,3.2,7.1,51.0,23.63,13.62
2018,11,30,7,45,265.5,43.5,3.4,7.4,78.5,32.88,23.61
2018,11,30,8,0,295.0,56.0,3.6,7.7,106.0,41.94,32.32
2018,11,30,8,15,332.0,68.5,3.75,8.0,139.5,50.86,40.72
2018,11,30,8,30,369.0,81.0,3.9,8.3,173.0,59.61,48.81
2018,11,30,8,45,427.0,89.0,4.05,8.6,212.5,65.49,54.13
2018,11,30,9,0,485.0,97.0,4.2,8.9,252.0,71.36,59.35
2018,11,30,9,15,553.0,98.0,4.3,9.2,294.0,75.17,62.62
2018,11,30,9,30,621.0,99.0,4.4,9.5,336.0,76.08,63.25
2018,11,30,9,45,590.5,113.5,4.45,9.8,353.5,85.14,71.16
2018,11,30,10,0,560.0,128.0,4.5,10.1,371.0,91.34,76.46
2018,11,30,10,15,650.5,115.5,4.5,10.35,413.0,86.0,71.49
2018,11,30,10,30,741.0,103.0,4.5,10.6,455.0,78.79,64.91
2018,11,30,10,45,783.5,96.5,4.5,10.85,480.5,128.78,78.4
2018,11,30,11,0,826.0,90.0,4.5,11.1,506.0,177.46,108.26
2018,11,30,11,15,786.5,101.5,4.5,11.2,504.0,228.56,152.21
2018,11,30,11,30,747.0,113.0,4.5,11.3,502.0,271.12,192.76
2018,11,30,11,45,770.5,106.5,4.55,11.4,509.0,316.94,234.96
2018,11,30,12,0,794.0,100.0,4.6,11.5,516.0,365.4,279.74
2018,11,30,12,15,601.5,137.5,4.65,11.5,451.0,363.93,287.54
2018,11,30,12,30,409.0,175.0,4.7,11.5,386.0,340.3,274.41
2018,11,30,12,45,267.0,197.5,4.75,11.5,334.0,307.0,250.47
2018,11,30,13,0,125.0,220.0,4.8,11.5,282.0,261.05,214.01
2018,11,30,13,15,289.5,183.5,4.75,11.45,319.0,339.8,281.08
2018,11,30,13,30,454.0,147.0,4.7,11.4,356.0,430.9,358.13
2018,11,30,13,45,522.0,128.5,4.7,11.3,355.5,474.87,396.34
2018,11,30,14,0,590.0,110.0,4.7,11.2,355.0,527.86,441.78
2018,11,30,14,15,675.5,87.5,4.6,11.0,346.5,581.46,487.77
2018,11,30,14,30,761.0,65.0,4.5,10.8,338.0,630.67,529.98
2018,11,30,14,45,713.0,60.5,4.4,10.6,294.5,608.12,512.55
2018,11,30,15,0,665.0,56.0,4.3,10.4,251.0,581.15,491.46
2018,11,30,15,15,624.0,52.5,4.3,10.4,214.0,556.6,471.53
2018,11,30,15,30,583.0,49.0,4.3,10.4,177.0,534.84,452.59
2018,11,30,15,45,342.0,42.5,3.55,9.5,113.5,350.96,298.42
2018,11,30,16,0,101.0,36.0,2.8,8.6,50.0,137.69,113.88
2018,11,30,16,15,152.0,27.5,2.5,8.0,39.5,190.94,151.84
2018,11,30,16,30,203.0,19.0,2.2,7.4,29.0,204.51,25.43
2018,11,30,16,45,101.5,9.5,1.9,6.75,14.5,81.71,0.0
2018,11,30,17,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,6,45,10.5,2.5,1.9,6.65,2.5,0.0,0.0
2018,12,1,7,0,21.0,5.0,2.0,6.8,5.0,3.93,0.0
2018,12,1,7,15,70.5,12.5,2.25,7.0,17.5,9.83,0.0
2018,12,1,7,30,120.0,20.0,2.5,7.2,30.0,15.24,6.57
2018,12,1,7,45,235.5,33.5,2.7,7.45,67.5,25.61,17.11
2018,12,1,8,0,351.0,47.0,2.9,7.7,105.0,37.88,28.64
2018,12,1,8,15,333.0,44.0,3.0,7.8,111.5,34.77,26.12
2018,12,1,8,30,315.0,41.0,3.1,7.9,118.0,31.96,23.68
2018,12,1,8,45,157.5,32.5,3.25,8.05,71.0,24.27,16.64
2018,12,1,9,0,0.0,24.0,3.4,8.2,24.0,18.27,11.13
2018,12,1,9,15,1.0,31.0,3.55,8.3,31.5,23.65,16.03
2018,12,1,9,30,2.0,38.0,3.7,8.4,39.0,29.05,20.9
2018,12,1,9,45,1.0,35.0,3.85,8.5,35.5,26.74,18.74
2018,12,1,10,0,0.0,32.0,4.0,8.6,32.0,24.43,16.59
2018,12,1,10,15,0.0,51.0,4.15,8.65,51.0,39.05,29.78
2018,12,1,10,30,0.0,70.0,4.3,8.7,70.0,53.73,42.94
2018,12,1,10,45,0.5,81.0,4.45,8.8,81.5,62.29,48.16
2018,12,1,11,0,1.0,92.0,4.6,8.9,93.0,70.65,55.21
2018,12,1,11,15,57.5,143.0,4.65,8.9,173.0,117.45,92.5
2018,12,1,11,30,114.0,194.0,4.7,8.9,253.0,172.71,137.1
2018,12,1,11,45,68.5,163.0,4.75,8.9,198.5,144.65,115.75
2018,12,1,12,0,23.0,132.0,4.8,8.9,144.0,110.95,88.91
2018,12,1,12,15,11.5,100.5,4.8,9.0,106.5,81.79,64.48
2018,12,1,12,30,0.0,69.0,4.8,9.1,69.0,52.98,40.01
2018,12,1,12,45,2.0,96.5,4.85,9.15,97.5,75.36,59.23
2018,12,1,13,0,4.0,124.0,4.9,9.2,126.0,98.77,79.28
2018,12,1,13,15,12.0,137.0,4.9,9.25,142.5,114.83,93.14
2018,12,1,13,30,20.0,150.0,4.9,9.3,159.0,132.38,108.36
2018,12,1,13,45,44.5,119.5,4.9,9.35,138.5,129.82,106.97
2018,12,1,14,0,69.0,89.0,4.9,9.4,118.0,129.86,107.99
2018,12,1,14,15,277.5,94.0,4.8,9.25,195.5,309.04,264.43
2018,12,1,14,30,486.0,99.0,4.7,9.1,273.0,471.19,402.61
2018,12,1,14,45,539.0,79.0,4.65,8.9,252.5,508.14,434.71
2018,12,1,15,0,592.0,59.0,4.6,8.7,232.0,534.24,457.73
2018,12,1,15,15,615.0,55.5,4.6,8.7,211.5,557.48,476.34
2018,12,1,15,30,638.0,52.0,4.6,8.7,191.0,578.71,491.93
2018,12,1,15,45,549.0,47.0,3.9,7.9,148.0,511.46,432.99
2018,12,1,16,0,460.0,42.0,3.2,7.1,105.0,440.98,369.59
2018,12,1,16,15,317.5,32.5,3.0,6.8,68.5,324.18,259.34
2018,12,1,16,30,175.0,23.0,2.8,6.5,32.0,189.44,16.73
2018,12,1,16,45,87.5,11.5,2.65,6.2,16.0,72.92,0.0
2018,12,1,17,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.25,5.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.0,3.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.85,3.15,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,2,6,45,30.0,3.5,1.1,2.7,3.0,0.0,0.0
2018,12,2,7,0,60.0,7.0,1.0,2.7,6.0,0.0,0.0
2018,12,2,7,15,229.5,17.5,1.1,3.1,32.5,13.77,0.0
2018,12,2,7,30,399.0,28.0,1.2,3.5,59.0,23.59,13.11
2018,12,2,7,45,506.0,34.0,1.25,3.9,99.5,31.22,22.41
2018,12,2,8,0,613.0,40.0,1.3,4.3,140.0,36.99,28.24
2018,12,2,8,15,675.5,44.0,1.35,4.65,183.5,40.88,32.12
2018,12,2,8,30,738.0,48.0,1.4,5.0,227.0,44.89,35.93
2018,12,2,8,45,779.0,50.5,1.4,5.3,268.5,47.53,38.37
2018,12,2,9,0,820.0,53.0,1.4,5.6,310.0,50.22,40.78
2018,12,2,9,15,845.0,55.0,1.45,5.9,347.0,57.22,47.07
2018,12,2,9,30,870.0,57.0,1.5,6.2,384.0,59.84,49.31
2018,12,2,9,45,888.0,58.0,1.5,6.55,415.5,61.56,50.7
2018,12,2,10,0,906.0,59.0,1.5,6.9,447.0,63.2,52.01
2018,12,2,10,15,917.5,60.0,1.5,7.2,472.0,64.64,53.15
2018,12,2,10,30,929.0,61.0,1.5,7.5,497.0,66.0,54.22
2018,12,2,10,45,936.5,61.5,1.5,7.8,515.0,115.7,64.74
2018,12,2,11,0,944.0,62.0,1.5,8.1,533.0,171.73,99.43
2018,12,2,11,15,948.0,62.0,1.5,8.45,543.0,226.47,143.67
2018,12,2,11,30,952.0,62.0,1.5,8.8,553.0,280.34,191.89
2018,12,2,11,45,953.5,62.0,1.55,9.15,555.5,332.4,240.37
2018,12,2,12,0,955.0,62.0,1.6,9.5,558.0,382.9,287.58
2018,12,2,12,15,953.5,61.5,1.65,9.65,553.0,430.02,331.65
2018,12,2,12,30,952.0,61.0,1.7,9.8,548.0,474.87,372.93
2018,12,2,12,45,947.0,60.5,1.75,9.95,535.0,515.64,410.03
2018,12,2,13,0,942.0,60.0,1.8,10.1,522.0,553.54,443.96
2018,12,2,13,15,933.0,59.5,1.8,10.05,501.5,586.26,473.2
2018,12,2,13,30,924.0,59.0,1.8,10.0,481.0,615.63,499.21
2018,12,2,13,45,833.0,72.0,1.85,10.0,436.0,611.03,498.37
2018,12,2,14,0,742.0,85.0,1.9,10.0,391.0,596.55,489.51
2018,12,2,14,15,523.0,110.5,1.85,9.85,317.5,492.23,408.58
2018,12,2,14,30,304.0,136.0,1.8,9.7,244.0,369.58,309.81
2018,12,2,14,45,329.5,118.5,1.75,9.55,224.0,378.74,319.67
2018,12,2,15,0,355.0,101.0,1.7,9.4,204.0,403.96,341.14
2018,12,2,15,15,329.0,87.5,1.7,9.4,172.0,377.96,319.85
2018,12,2,15,30,303.0,74.0,1.7,9.4,140.0,349.75,296.05
2018,12,2,15,45,252.0,61.0,1.3,8.35,107.5,301.74,254.44
2018,12,2,16,0,201.0,48.0,0.9,7.3,75.0,252.73,210.21
2018,12,2,16,15,140.0,33.0,0.9,6.9,48.5,193.1,151.76
2018,12,2,16,30,79.0,18.0,0.9,6.5,22.0,95.86,2.8
2018,12,2,16,45,39.5,9.0,0.95,6.1,11.0,35.86,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,3.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.85,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,3,6,45,34.0,3.0,1.2,1.2,2.5,0.0,0.0
2018,12,3,7,0,68.0,6.0,1.2,1.2,5.0,0.0,0.0
2018,12,3,7,15,241.5,15.5,1.3,2.0,30.5,12.2,0.0
2018,12,3,7,30,415.0,25.0,1.4,2.8,56.0,22.98,12.17
2018,12,3,7,45,492.5,32.5,1.5,3.6,93.5,29.82,21.1
2018,12,3,8,0,570.0,40.0,1.6,4.4,131.0,36.71,27.93
2018,12,3,8,15,652.0,42.5,1.75,5.05,176.0,39.41,30.68
2018,12,3,8,30,734.0,45.0,1.9,5.7,221.0,42.37,33.49
2018,12,3,8,45,771.5,48.0,2.05,6.35,262.0,45.42,36.26
2018,12,3,9,0,809.0,51.0,2.2,7.0,303.0,48.5,38.96
2018,12,3,9,15,834.5,53.0,2.2,7.55,339.5,55.55,45.25
2018,12,3,9,30,860.0,55.0,2.2,8.1,376.0,58.19,47.45
2018,12,3,9,45,878.0,56.5,2.2,8.6,407.5,60.26,49.13
2018,12,3,10,0,896.0,58.0,2.2,9.1,439.0,62.25,50.72
2018,12,3,10,15,908.5,59.0,2.2,9.45,464.5,63.7,51.86
2018,12,3,10,30,921.0,60.0,2.2,9.8,490.0,65.08,52.93
2018,12,3,10,45,907.5,65.0,2.15,10.1,501.5,113.83,64.42
2018,12,3,11,0,894.0,70.0,2.1,10.4,513.0,169.08,98.93
2018,12,3,11,15,919.5,66.0,2.15,10.55,530.0,222.06,140.43
2018,12,3,11,30,945.0,62.0,2.2,10.7,547.0,276.2,187.87
2018,12,3,11,45,946.0,62.0,2.2,10.8,549.5,327.75,236.05
2018,12,3,12,0,947.0,62.0,2.2,10.9,552.0,377.7,283.07
2018,12,3,12,15,944.5,62.0,2.15,10.9,547.0,424.54,327.01
2018,12,3,12,30,942.0,62.0,2.1,10.9,542.0,469.08,368.09
2018,12,3,12,45,902.5,70.0,2.05,10.85,521.0,501.71,399.08
2018,12,3,13,0,863.0,78.0,2.0,10.8,500.0,531.73,426.81
2018,12,3,13,15,742.0,99.5,1.95,10.8,452.0,524.63,424.64
2018,12,3,13,30,621.0,121.0,1.9,10.8,404.0,506.23,412.64
2018,12,3,13,45,527.5,127.0,1.85,10.8,357.5,472.49,388.2
2018,12,3,14,0,434.0,133.0,1.8,10.8,311.0,439.08,362.96
2018,12,3,14,15,278.0,138.5,1.65,10.65,249.0,341.37,284.47
2018,12,3,14,30,122.0,144.0,1.5,10.5,187.0,237.62,198.13
2018,12,3,14,45,114.5,131.0,1.4,10.4,168.0,225.83,189.19
2018,12,3,15,0,107.0,118.0,1.3,10.3,149.0,213.34,179.03
2018,12,3,15,15,93.5,100.0,1.3,10.3,124.0,188.64,158.23
2018,12,3,15,30,80.0,82.0,1.3,10.3,99.0,162.51,135.72
2018,12,3,15,45,110.0,65.5,1.1,9.25,83.5,170.02,142.45
2018,12,3,16,0,140.0,49.0,0.9,8.2,68.0,191.41,158.9
2018,12,3,16,15,92.5,32.5,0.95,7.85,43.0,138.17,107.3
2018,12,3,16,30,45.0,16.0,1.0,7.5,18.0,66.01,0.0
2018,12,3,16,45,22.5,8.0,1.05,7.15,9.0,22.66,0.0
2018,12,3,17,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,4,7,15,1.5,3.5,2.5,4.65,3.5,2.75,0.0
2018,12,4,7,30,3.0,7.0,2.7,5.1,7.0,5.48,0.0
2018,12,4,7,45,1.5,7.5,2.9,5.55,7.5,5.68,0.0
2018,12,4,8,0,0.0,8.0,3.1,6.0,8.0,6.06,0.0
2018,12,4,8,15,0.0,9.5,3.25,6.6,9.5,7.2,0.95
2018,12,4,8,30,0.0,11.0,3.4,7.2,11.0,8.34,2.03
2018,12,4,8,45,0.0,15.0,3.55,7.75,15.0,11.39,4.84
2018,12,4,9,0,0.0,19.0,3.7,8.3,19.0,14.45,7.62
2018,12,4,9,15,0.0,46.5,3.95,8.95,46.5,35.54,26.82
2018,12,4,9,30,0.0,74.0,4.2,9.6,74.0,56.63,45.77
2018,12,4,9,45,0.0,90.5,4.45,10.2,90.5,68.44,56.16
2018,12,4,10,0,0.0,107.0,4.7,10.8,107.0,80.02,66.25
2018,12,4,10,15,0.0,108.0,4.75,11.15,108.0,81.01,66.91
2018,12,4,10,30,0.0,109.0,4.8,11.5,109.0,81.93,67.53
2018,12,4,10,45,0.0,114.5,4.9,11.8,114.5,86.17,67.88
2018,12,4,11,0,0.0,120.0,5.0,12.1,120.0,90.52,71.39
2018,12,4,11,15,0.0,123.5,4.8,12.15,123.5,93.49,73.81
2018,12,4,11,30,0.0,127.0,4.6,12.2,127.0,96.48,76.27
2018,12,4,11,45,2.5,136.0,4.45,12.2,137.5,104.31,82.72
2018,12,4,12,0,5.0,145.0,4.3,12.2,148.0,112.59,89.62
2018,12,4,12,15,10.0,164.0,3.75,11.95,169.5,130.05,104.25
2018,12,4,12,30,15.0,183.0,3.2,11.7,191.0,148.75,119.95
2018,12,4,12,45,13.5,177.5,2.7,11.4,184.5,145.77,117.7
2018,12,4,13,0,12.0,172.0,2.2,11.1,178.0,142.55,115.26
2018,12,4,13,15,10.0,163.5,2.15,11.0,168.5,136.28,110.26
2018,12,4,13,30,8.0,155.0,2.1,10.9,159.0,129.73,104.99
2018,12,4,13,45,5.0,134.5,2.1,10.75,137.0,111.46,89.83
2018,12,4,14,0,2.0,114.0,2.1,10.6,115.0,92.59,74.02
2018,12,4,14,15,1.0,95.0,2.15,10.45,95.5,75.94,59.99
2018,12,4,14,30,0.0,76.0,2.2,10.3,76.0,59.06,45.61
2018,12,4,14,45,0.5,76.5,2.25,10.15,76.5,60.75,47.2
2018,12,4,15,0,1.0,77.0,2.3,10.0,77.0,63.21,49.41
2018,12,4,15,15,0.5,70.0,2.3,10.0,70.0,58.08,44.92
2018,12,4,15,30,0.0,63.0,2.3,10.0,63.0,53.46,40.76
2018,12,4,15,45,0.0,49.5,2.35,9.1,49.5,41.76,30.48
2018,12,4,16,0,0.0,36.0,2.4,8.2,36.0,29.56,19.62
2018,12,4,16,15,7.0,23.5,2.5,8.0,24.0,27.37,16.7
2018,12,4,16,30,14.0,11.0,2.6,7.8,12.0,24.13,0.0
2018,12,4,16,45,7.0,5.5,2.75,7.6,6.0,9.41,0.0
2018,12,4,17,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.05,7.15,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.35,7.25,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.4,7.25,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.05,7.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,3.95,7.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.85,7.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.75,6.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.25,6.85,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.1,6.8,1.0,0.0,0.0
2018,12,5,7,15,0.0,7.0,2.2,7.05,7.0,5.51,0.0
2018,12,5,7,30,0.0,13.0,2.3,7.3,13.0,9.89,1.35
2018,12,5,7,45,11.0,24.5,2.4,7.5,26.0,19.15,11.2
2018,12,5,8,0,22.0,36.0,2.5,7.7,39.0,27.79,19.44
2018,12,5,8,15,13.5,48.0,2.55,7.95,50.0,36.51,27.62
2018,12,5,8,30,5.0,60.0,2.6,8.2,61.0,45.29,35.77
2018,12,5,8,45,43.0,85.0,2.65,8.4,98.0,62.21,51.2
2018,12,5,9,0,81.0,110.0,2.7,8.6,135.0,77.42,64.92
2018,12,5,9,15,68.5,117.5,2.7,8.85,140.5,84.05,70.73
2018,12,5,9,30,56.0,125.0,2.7,9.1,146.0,89.19,75.15
2018,12,5,9,45,79.0,130.5,2.7,9.3,162.5,93.59,78.87
2018,12,5,10,0,102.0,136.0,2.7,9.5,179.0,95.18,80.08
2018,12,5,10,15,92.5,146.0,2.65,9.65,186.5,101.11,85.15
2018,12,5,10,30,83.0,156.0,2.6,9.8,194.0,110.36,93.14
2018,12,5,10,45,41.5,146.0,2.55,9.95,165.0,107.31,85.03
2018,12,5,11,0,0.0,136.0,2.5,10.1,136.0,101.62,81.26
2018,12,5,11,15,0.0,119.0,2.45,10.2,119.0,90.23,71.54
2018,12,5,11,30,0.0,102.0,2.4,10.3,102.0,78.08,61.19
2018,12,5,11,45,0.0,106.5,2.35,10.4,106.5,81.6,64.14
2018,12,5,12,0,0.0,111.0,2.3,10.5,111.0,85.19,67.15
2018,12,5,12,15,4.0,129.0,2.3,10.55,131.0,100.77,80.24
2018,12,5,12,30,8.0,147.0,2.3,10.6,151.0,117.25,94.1
2018,12,5,12,45,32.0,167.0,2.25,10.6,182.5,151.36,122.71
2018,12,5,13,0,56.0,187.0,2.2,10.6,214.0,185.12,151.09
2018,12,5,13,15,70.0,167.5,2.15,10.5,200.0,180.38,147.78
2018,12,5,13,30,84.0,148.0,2.1,10.4,186.0,186.32,153.55
2018,12,5,13,45,57.5,150.0,2.05,10.3,175.5,166.94,137.52
2018,12,5,14,0,31.0,152.0,2.0,10.2,165.0,157.43,129.47
2018,12,5,14,15,21.5,131.0,1.95,10.0,139.5,123.47,101.03
2018,12,5,14,30,12.0,110.0,1.9,9.8,114.0,99.25,80.51
2018,12,5,14,45,9.5,96.5,1.8,9.65,99.5,86.65,69.86
2018,12,5,15,0,7.0,83.0,1.7,9.5,85.0,73.73,58.77
2018,12,5,15,15,3.5,60.0,1.7,9.5,61.0,49.89,38.01
2018,12,5,15,30,0.0,37.0,1.7,9.5,37.0,28.25,18.99
2018,12,5,15,45,0.0,29.5,1.55,8.9,29.5,22.49,13.88
2018,12,5,16,0,0.0,22.0,1.4,8.3,22.0,16.75,8.69
2018,12,5,16,15,2.5,15.0,1.4,8.05,15.0,13.26,5.15
2018,12,5,16,30,5.0,8.0,1.4,7.8,8.0,9.93,0.0
2018,12,5,16,45,2.5,4.0,1.4,7.55,4.0,4.96,0.0
2018,12,5,17,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,6,6,45,13.5,1.5,1.55,3.8,1.0,0.0,0.0
2018,12,6,7,0,27.0,3.0,1.6,3.8,2.0,0.0,0.0
2018,12,6,7,15,180.5,13.5,1.75,4.1,24.5,10.62,0.0
2018,12,6,7,30,334.0,24.0,1.9,4.4,47.0,20.07,8.0
2018,12,6,7,45,416.0,32.5,2.05,4.7,82.0,27.11,18.36
2018,12,6,8,0,498.0,41.0,2.2,5.0,117.0,34.19,25.46
2018,12,6,8,15,559.0,47.5,2.25,5.45,157.0,39.54,30.68
2018,12,6,8,30,620.0,54.0,2.3,5.9,197.0,44.93,35.77
2018,12,6,8,45,688.0,55.0,2.4,6.3,241.0,50.1,40.54
2018,12,6,9,0,756.0,56.0,2.5,6.7,285.0,51.7,41.95
2018,12,6,9,15,781.5,58.5,2.5,7.3,320.5,54.06,43.95
2018,12,6,9,30,807.0,61.0,2.5,7.9,356.0,56.42,45.91
2018,12,6,9,45,824.0,63.5,2.55,8.45,387.0,58.64,47.72
2018,12,6,10,0,841.0,66.0,2.6,9.0,418.0,60.82,49.49
2018,12,6,10,15,606.5,119.0,2.5,9.45,380.5,88.16,73.74
2018,12,6,10,30,372.0,172.0,2.4,9.9,343.0,117.16,99.12
2018,12,6,10,45,463.0,160.0,2.3,10.35,381.0,131.86,94.27
2018,12,6,11,0,554.0,148.0,2.2,10.8,419.0,166.86,112.09
2018,12,6,11,15,555.0,149.0,2.1,11.0,425.5,204.08,141.26
2018,12,6,11,30,556.0,150.0,2.0,11.2,432.0,240.69,173.22
2018,12,6,11,45,346.0,189.5,1.85,11.45,365.5,243.73,186.06
2018,12,6,12,0,136.0,229.0,1.7,11.7,299.0,224.23,177.86
2018,12,6,12,15,193.5,213.0,1.65,11.8,311.5,245.52,195.29
2018,12,6,12,30,251.0,197.0,1.6,11.9,324.0,277.2,221.6
2018,12,6,12,45,395.5,172.0,1.55,11.95,366.0,348.48,279.38
2018,12,6,13,0,540.0,147.0,1.5,12.0,408.0,421.62,338.72
2018,12,6,13,15,444.0,159.0,1.55,12.0,368.0,407.23,329.59
2018,12,6,13,30,348.0,171.0,1.6,12.0,328.0,372.57,304.08
2018,12,6,13,45,434.5,144.0,1.6,11.95,328.5,428.95,351.42
2018,12,6,14,0,521.0,117.0,1.6,11.9,329.0,474.41,389.73
2018,12,6,14,15,656.5,89.5,1.55,11.75,335.0,561.22,459.92
2018,12,6,14,30,792.0,62.0,1.5,11.6,341.0,638.02,521.19
2018,12,6,14,45,762.0,59.0,1.45,11.45,304.0,631.42,516.27
2018,12,6,15,0,732.0,56.0,1.4,11.3,267.0,620.85,508.52
2018,12,6,15,15,687.0,52.0,1.4,11.3,226.5,594.36,488.02
2018,12,6,15,30,642.0,48.0,1.4,11.3,186.0,564.02,463.34
2018,12,6,15,45,569.5,42.5,1.05,10.6,145.0,508.06,415.78
2018,12,6,16,0,497.0,37.0,0.7,9.9,104.0,459.08,370.71
2018,12,6,16,15,369.0,29.0,0.65,9.6,68.5,356.91,274.9
2018,12,6,16,30,241.0,21.0,0.6,9.3,33.0,229.51,0.0
2018,12,6,16,45,120.5,10.5,0.6,9.0,16.5,95.49,0.0
2018,12,6,17,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.45,4.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.35,4.65,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.3,4.6,2.0,0.0,0.0
2018,12,7,7,15,86.5,13.0,0.35,4.85,17.5,10.23,0.0
2018,12,7,7,30,150.0,23.0,0.4,5.1,33.0,17.48,5.52
2018,12,7,7,45,206.0,36.5,0.45,5.4,61.0,27.55,18.69
2018,12,7,8,0,262.0,50.0,0.5,5.7,89.0,37.5,28.42
2018,12,7,8,15,349.0,59.5,0.65,6.05,129.0,44.81,35.45
2018,12,7,8,30,436.0,69.0,0.8,6.4,169.0,54.92,44.86
2018,12,7,8,45,559.0,68.0,0.9,6.8,220.5,54.66,44.65
2018,12,7,9,0,682.0,67.0,1.0,7.2,272.0,54.99,44.89
2018,12,7,9,15,754.0,63.5,1.05,7.8,316.0,57.57,47.08
2018,12,7,9,30,826.0,60.0,1.1,8.4,360.0,55.95,45.42
2018,12,7,9,45,849.5,60.5,1.15,9.0,392.0,62.35,50.99
2018,12,7,10,0,873.0,61.0,1.2,9.6,424.0,63.71,51.97
2018,12,7,10,15,885.5,62.0,1.15,10.2,449.0,65.15,53.04
2018,12,7,10,30,898.0,63.0,1.1,10.8,474.0,66.51,54.03
2018,12,7,10,45,906.0,64.0,1.1,11.35,492.0,103.72,59.48
2018,12,7,11,0,914.0,65.0,1.1,11.9,510.0,158.39,89.63
2018,12,7,11,15,918.5,65.0,1.05,12.15,520.5,211.59,130.27
2018,12,7,11,30,923.0,65.0,1.0,12.4,531.0,264.03,175.65
2018,12,7,11,45,924.5,65.5,1.0,12.65,534.5,315.12,222.05
2018,12,7,12,0,926.0,66.0,1.0,12.9,538.0,364.76,267.49
2018,12,7,12,15,925.5,65.0,0.95,13.05,533.5,410.63,309.27
2018,12,7,12,30,925.0,64.0,0.9,13.2,529.0,454.4,348.33
2018,12,7,12,45,911.5,65.5,0.9,13.4,514.5,492.39,382.18
2018,12,7,13,0,898.0,67.0,0.9,13.6,500.0,527.05,412.47
2018,12,7,13,15,878.0,68.0,0.9,13.6,477.5,554.3,436.69
2018,12,7,13,30,858.0,69.0,0.9,13.6,455.0,581.64,460.2
2018,12,7,13,45,845.5,66.5,0.95,13.6,429.0,602.54,479.0
2018,12,7,14,0,833.0,64.0,1.0,13.6,403.0,619.84,494.82
2018,12,7,14,15,835.5,58.5,1.0,13.4,375.5,634.15,508.34
2018,12,7,14,30,838.0,53.0,1.0,13.2,348.0,650.59,522.6
2018,12,7,14,45,810.0,51.0,1.05,13.05,311.0,647.21,521.4
2018,12,7,15,0,782.0,49.0,1.1,12.9,274.0,646.71,522.17
2018,12,7,15,15,739.5,46.0,1.1,12.9,233.0,624.12,504.89
2018,12,7,15,30,697.0,43.0,1.1,12.9,192.0,597.77,483.65
2018,12,7,15,45,628.5,38.0,0.95,11.7,150.0,546.26,442.12
2018,12,7,16,0,560.0,33.0,0.8,10.5,108.0,491.54,394.88
2018,12,7,16,15,429.5,26.5,0.85,10.05,71.5,386.84,297.26
2018,12,7,16,30,299.0,20.0,0.9,9.6,35.0,271.46,0.39
2018,12,7,16,45,149.5,10.0,0.95,9.15,17.5,115.95,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,4.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,45,14.5,1.5,0.95,2.45,1.0,0.0,0.0
2018,12,8,7,0,29.0,3.0,0.9,2.5,2.0,0.0,0.0
2018,12,8,7,15,145.0,12.5,0.95,3.15,20.0,9.83,0.0
2018,12,8,7,30,261.0,22.0,1.0,3.8,38.0,18.21,5.11
2018,12,8,7,45,390.0,31.0,1.0,4.45,77.0,25.79,17.09
2018,12,8,8,0,519.0,40.0,1.0,5.1,116.0,33.55,24.84
2018,12,8,8,15,594.0,44.0,1.05,5.75,158.0,40.23,31.28
2018,12,8,8,30,669.0,48.0,1.1,6.4,200.0,44.19,35.04
2018,12,8,8,45,680.0,56.5,1.15,7.0,235.5,51.26,41.51
2018,12,8,9,0,691.0,65.0,1.2,7.6,271.0,53.64,43.59
2018,12,8,9,15,776.0,59.5,1.25,8.35,318.0,54.76,44.42
2018,12,8,9,30,861.0,54.0,1.3,9.1,365.0,57.15,46.38
2018,12,8,9,45,879.0,56.0,1.35,9.85,397.0,59.61,48.36
2018,12,8,10,0,897.0,58.0,1.4,10.6,429.0,61.98,50.23
2018,12,8,10,15,909.0,59.5,1.4,11.0,454.5,63.79,51.67
2018,12,8,10,30,921.0,61.0,1.4,11.4,480.0,65.52,53.04
2018,12,8,10,45,928.5,62.0,1.4,11.8,498.5,101.26,57.83
2018,12,8,11,0,936.0,63.0,1.4,12.2,517.0,157.03,87.92
2018,12,8,11,15,939.0,63.5,1.35,12.4,527.5,211.5,129.34
2018,12,8,11,30,942.0,64.0,1.3,12.6,538.0,265.06,175.74
2018,12,8,11,45,942.5,64.0,1.25,12.75,541.0,316.4,222.59
2018,12,8,12,0,943.0,64.0,1.2,12.9,544.0,366.14,268.39
2018,12,8,12,15,939.5,64.5,1.15,13.0,539.0,413.07,311.41
2018,12,8,12,30,936.0,65.0,1.1,13.1,534.0,457.69,351.52
2018,12,8,12,45,928.5,65.5,1.1,13.15,521.5,498.01,387.56
2018,12,8,13,0,921.0,66.0,1.1,13.2,509.0,535.41,420.37
2018,12,8,13,15,910.5,65.0,1.05,13.15,489.0,566.6,447.48
2018,12,8,13,30,900.0,64.0,1.0,13.1,469.0,594.4,471.31
2018,12,8,13,45,885.5,62.5,0.95,13.05,442.0,615.79,489.78
2018,12,8,14,0,871.0,61.0,0.9,13.0,415.0,633.49,505.06
2018,12,8,14,15,850.0,60.0,0.8,12.8,382.5,643.89,514.23
2018,12,8,14,30,829.0,59.0,0.7,12.6,350.0,656.5,524.39
2018,12,8,14,45,798.5,56.0,0.6,12.45,312.0,650.46,519.65
2018,12,8,15,0,768.0,53.0,0.5,12.3,274.0,640.35,511.59
2018,12,8,15,15,723.5,50.0,0.5,12.3,233.0,616.2,493.55
2018,12,8,15,30,679.0,47.0,0.5,12.3,192.0,588.05,471.38
2018,12,8,15,45,595.5,42.0,0.4,11.35,149.0,525.06,421.6
2018,12,8,16,0,512.0,37.0,0.3,10.4,106.0,468.72,373.81
2018,12,8,16,15,368.0,29.0,0.35,10.05,69.0,355.12,271.41
2018,12,8,16,30,224.0,21.0,0.4,9.7,32.0,216.57,0.73
2018,12,8,16,45,112.0,10.5,0.45,9.3,16.0,89.13,0.0
2018,12,8,17,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,6,45,11.5,1.5,1.0,4.6,1.0,0.0,0.0
2018,12,9,7,0,23.0,3.0,1.0,4.6,2.0,0.0,0.0
2018,12,9,7,15,24.0,10.5,0.95,4.95,11.0,8.26,0.0
2018,12,9,7,30,25.0,18.0,0.9,5.3,20.0,13.87,1.69
2018,12,9,7,45,18.5,32.5,0.85,5.65,34.5,24.42,15.72
2018,12,9,8,0,12.0,47.0,0.8,6.0,49.0,34.83,25.88
2018,12,9,8,15,19.0,62.5,0.95,6.4,66.5,45.64,36.09
2018,12,9,8,30,26.0,78.0,1.1,6.8,84.0,56.36,46.06
2018,12,9,8,45,134.5,94.5,1.2,7.2,133.5,67.75,56.47
2018,12,9,9,0,243.0,111.0,1.3,7.6,183.0,78.34,65.99
2018,12,9,9,15,150.0,118.5,1.3,7.9,164.5,83.89,70.83
2018,12,9,9,30,57.0,126.0,1.3,8.2,146.0,89.5,75.67
2018,12,9,9,45,54.5,145.0,1.35,8.5,165.5,101.24,85.92
2018,12,9,10,0,52.0,164.0,1.4,8.8,185.0,112.61,95.75
2018,12,9,10,15,113.5,177.5,1.4,9.4,227.5,118.72,100.72
2018,12,9,10,30,175.0,191.0,1.4,10.0,270.0,127.49,108.01
2018,12,9,10,45,295.0,186.5,1.4,10.6,326.5,137.42,104.21
2018,12,9,11,0,415.0,182.0,1.4,11.2,383.0,169.22,119.98
2018,12,9,11,15,417.0,186.5,1.4,11.75,392.0,202.37,145.17
2018,12,9,11,30,419.0,191.0,1.4,12.3,401.0,235.39,172.9
2018,12,9,11,45,437.5,188.0,1.45,12.8,408.5,267.2,200.23
2018,12,9,12,0,456.0,185.0,1.5,13.3,416.0,299.92,228.77
2018,12,9,12,15,427.0,189.5,1.5,13.35,404.5,321.78,249.97
2018,12,9,12,30,398.0,194.0,1.5,13.4,393.0,333.07,262.25
2018,12,9,12,45,386.0,191.5,1.5,13.4,381.0,348.78,277.37
2018,12,9,13,0,374.0,189.0,1.5,13.4,369.0,362.43,290.43
2018,12,9,13,15,320.5,189.5,1.45,13.15,339.5,354.72,286.36
2018,12,9,13,30,267.0,190.0,1.4,12.9,310.0,342.47,278.15
2018,12,9,13,45,282.0,174.5,1.4,12.6,294.5,351.05,287.03
2018,12,9,14,0,297.0,159.0,1.4,12.3,279.0,358.76,295.11
2018,12,9,14,15,236.5,148.5,1.25,11.95,239.5,321.42,265.66
2018,12,9,14,30,176.0,138.0,1.1,11.6,200.0,265.54,220.76
2018,12,9,14,45,217.0,122.0,1.0,11.2,190.0,299.62,250.39
2018,12,9,15,0,258.0,106.0,0.9,10.8,180.0,319.0,267.44
2018,12,9,15,15,227.5,93.0,0.9,10.8,151.0,290.08,243.48
2018,12,9,15,30,197.0,80.0,0.9,10.8,122.0,259.63,217.7
2018,12,9,15,45,167.5,64.5,0.9,9.85,94.5,224.77,187.99
2018,12,9,16,0,138.0,49.0,0.9,8.9,67.0,188.66,155.74
2018,12,9,16,15,103.0,33.5,0.9,8.65,44.0,147.52,114.22
2018,12,9,16,30,68.0,18.0,0.9,8.4,21.0,86.93,0.0
2018,12,9,16,45,34.0,9.0,0.9,8.15,10.5,31.6,0.0
2018,12,9,17,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,6.35,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,10,7,15,13.0,10.0,1.35,4.05,11.0,7.87,0.0
2018,12,10,7,30,26.0,20.0,1.4,4.3,22.0,15.19,1.38
2018,12,10,7,45,53.0,36.5,1.45,4.5,43.0,27.0,17.93
2018,12,10,8,0,80.0,53.0,1.5,4.7,64.0,38.65,29.4
2018,12,10,8,15,100.5,69.5,1.6,5.05,88.5,50.09,40.29
2018,12,10,8,30,121.0,86.0,1.7,5.4,113.0,61.33,50.83
2018,12,10,8,45,150.0,101.5,1.75,5.8,141.5,71.89,60.54
2018,12,10,9,0,179.0,117.0,1.8,6.2,170.0,82.28,69.93
2018,12,10,9,15,208.5,130.5,1.9,6.65,199.5,89.83,76.57
2018,12,10,9,30,238.0,144.0,2.0,7.1,229.0,98.38,84.03
2018,12,10,9,45,343.5,142.0,2.1,7.6,276.5,99.09,84.35
2018,12,10,10,0,449.0,140.0,2.2,8.1,324.0,97.15,82.3
2018,12,10,10,15,415.0,155.0,2.25,8.55,333.0,105.29,89.28
2018,12,10,10,30,381.0,170.0,2.3,9.0,342.0,116.19,98.63
2018,12,10,10,45,365.0,181.0,2.4,9.45,351.0,136.85,103.21
2018,12,10,11,0,349.0,192.0,2.5,9.9,360.0,168.3,122.99
2018,12,10,11,15,260.0,206.5,2.5,10.2,333.5,188.66,142.18
2018,12,10,11,30,171.0,221.0,2.5,10.5,307.0,198.76,154.8
2018,12,10,11,45,282.5,204.5,2.55,10.8,347.0,233.62,180.59
2018,12,10,12,0,394.0,188.0,2.6,11.1,387.0,281.27,218.44
2018,12,10,12,15,623.5,132.5,2.55,11.15,445.0,351.06,273.36
2018,12,10,12,30,853.0,77.0,2.5,11.2,503.0,431.08,338.46
2018,12,10,12,45,867.0,72.0,2.5,11.25,496.0,472.16,375.76
2018,12,10,13,0,881.0,67.0,2.5,11.3,489.0,512.48,411.91
2018,12,10,13,15,872.0,66.0,2.5,11.2,470.5,543.13,440.07
2018,12,10,13,30,863.0,65.0,2.5,11.1,452.0,570.62,465.17
2018,12,10,13,45,819.0,69.5,2.45,11.0,420.0,584.54,478.74
2018,12,10,14,0,775.0,74.0,2.4,10.9,388.0,589.35,484.85
2018,12,10,14,15,786.0,66.0,2.4,10.7,363.0,611.31,504.87
2018,12,10,14,30,797.0,58.0,2.4,10.5,338.0,630.5,522.34
2018,12,10,14,45,769.5,55.0,2.35,10.3,301.5,626.19,520.06
2018,12,10,15,0,742.0,52.0,2.3,10.1,265.0,618.03,514.17
2018,12,10,15,15,698.5,49.0,2.3,10.1,225.5,594.62,495.52
2018,12,10,15,30,655.0,46.0,2.3,10.1,186.0,567.38,472.65
2018,12,10,15,45,589.0,40.5,1.85,9.0,145.5,517.2,429.66
2018,12,10,16,0,523.0,35.0,1.4,7.9,105.0,463.68,380.93
2018,12,10,16,15,383.0,27.5,1.35,7.25,68.5,363.73,285.4
