Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,22,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.4,7.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.35,7.45,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.3,7.35,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.3,7.25,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.3,7.15,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,7.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.35,7.05,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,6.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,21,7,15,2.0,4.5,0.95,7.15,4.5,3.54,0.0
2018,12,21,7,30,4.0,9.0,1.0,7.6,9.0,7.08,0.0
2018,12,21,7,45,157.0,22.5,1.05,8.05,41.5,17.19,7.98
2018,12,21,8,0,310.0,36.0,1.1,8.5,74.0,29.35,20.33
2018,12,21,8,15,491.5,37.5,1.25,8.95,124.5,31.28,22.56
2018,12,21,8,30,673.0,39.0,1.4,9.4,175.0,36.64,27.65
2018,12,21,8,45,719.5,42.0,1.55,9.85,215.5,39.77,30.58
2018,12,21,9,0,766.0,45.0,1.7,10.3,256.0,46.83,36.96
2018,12,21,9,15,796.0,47.5,1.85,10.7,293.0,50.03,39.77
2018,12,21,9,30,826.0,50.0,2.0,11.1,330.0,53.14,42.45
2018,12,21,9,45,846.5,51.5,2.2,11.5,362.5,55.31,44.25
2018,12,21,10,0,867.0,53.0,2.4,11.9,395.0,57.39,45.95
2018,12,21,10,15,881.0,54.5,2.3,12.15,421.5,59.29,47.51
2018,12,21,10,30,895.0,56.0,2.2,12.4,448.0,61.1,48.99
2018,12,21,10,45,904.5,57.0,2.15,12.7,468.0,69.86,56.6
2018,12,21,11,0,914.0,58.0,2.1,13.0,488.0,124.21,67.16
2018,12,21,11,15,920.0,59.0,2.15,13.25,501.0,178.24,103.37
2018,12,21,11,30,926.0,60.0,2.2,13.5,514.0,231.84,147.58
2018,12,21,11,45,876.0,71.5,2.25,13.75,504.5,279.9,193.13
2018,12,21,12,0,826.0,83.0,2.3,14.0,495.0,320.39,233.13
2018,12,21,12,15,476.5,138.0,2.35,14.05,375.5,285.06,218.88
2018,12,21,12,30,127.0,193.0,2.4,14.1,256.0,209.28,166.44
2018,12,21,12,45,82.0,187.5,2.45,14.15,228.0,188.2,150.76
2018,12,21,13,0,37.0,182.0,2.5,14.2,200.0,168.68,135.46
2018,12,21,13,15,41.5,174.5,2.5,14.1,194.0,168.97,136.2
2018,12,21,13,30,46.0,167.0,2.5,14.0,188.0,169.32,136.98
2018,12,21,13,45,33.0,145.0,2.5,13.85,159.5,145.26,117.39
2018,12,21,14,0,20.0,123.0,2.5,13.7,131.0,111.52,89.39
2018,12,21,14,15,277.0,107.5,2.55,13.5,206.0,312.2,260.48
2018,12,21,14,30,534.0,92.0,2.6,13.3,281.0,485.54,403.38
2018,12,21,14,45,360.5,98.0,2.65,13.05,220.0,381.17,318.74
2018,12,21,15,0,187.0,104.0,2.7,12.8,159.0,261.32,219.28
2018,12,21,15,15,136.0,95.0,2.7,12.8,132.0,207.66,174.24
2018,12,21,15,30,85.0,86.0,2.7,12.8,105.0,168.23,139.76
2018,12,21,15,45,68.5,69.5,2.0,11.55,82.5,141.68,116.8
2018,12,21,16,0,52.0,53.0,1.3,10.3,60.0,113.97,92.13
2018,12,21,16,15,35.5,36.5,1.25,9.75,40.5,71.7,54.13
2018,12,21,16,30,19.0,20.0,1.2,9.2,21.0,35.58,11.59
2018,12,21,16,45,12.0,10.0,1.15,8.65,10.5,16.48,0.0
2018,12,21,17,0,5.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,21,17,15,2.5,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.85,4.4,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.65,4.55,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,12,22,7,15,117.0,9.0,0.65,5.05,13.0,7.08,0.0
2018,12,22,7,30,234.0,18.0,0.7,5.5,26.0,14.16,0.0
2018,12,22,7,45,384.0,25.5,0.7,5.95,61.5,21.39,11.25
2018,12,22,8,0,534.0,33.0,0.7,6.4,97.0,30.47,21.51
2018,12,22,8,15,610.0,37.5,0.85,6.9,138.5,34.79,25.95
2018,12,22,8,30,686.0,42.0,1.0,7.4,180.0,39.28,30.29
2018,12,22,8,45,715.5,47.0,1.15,7.9,218.0,43.83,34.54
2018,12,22,9,0,745.0,52.0,1.3,8.4,256.0,48.32,38.61
2018,12,22,9,15,683.0,67.5,1.4,8.9,274.5,55.32,44.87
2018,12,22,9,30,621.0,83.0,1.5,9.4,293.0,65.44,53.85
2018,12,22,9,45,598.0,95.5,1.65,9.85,313.5,73.58,60.96
2018,12,22,10,0,575.0,108.0,1.8,10.3,334.0,81.48,67.79
2018,12,22,10,15,637.0,102.0,1.8,10.6,368.0,77.54,64.07
2018,12,22,10,30,699.0,96.0,1.8,10.9,402.0,74.02,60.77
2018,12,22,10,45,751.0,90.5,1.8,11.25,432.0,76.12,62.47
2018,12,22,11,0,803.0,85.0,1.8,11.6,462.0,128.0,75.05
2018,12,22,11,15,860.5,76.0,1.55,11.75,489.5,176.9,105.38
2018,12,22,11,30,918.0,67.0,1.3,11.9,517.0,234.29,150.15
2018,12,22,11,45,917.5,67.5,1.05,12.05,521.0,285.11,195.45
2018,12,22,12,0,917.0,68.0,0.8,12.2,525.0,334.38,240.16
2018,12,22,12,15,910.5,69.0,0.85,12.2,521.0,380.32,282.98
2018,12,22,12,30,904.0,70.0,0.9,12.2,517.0,423.84,323.17
2018,12,22,12,45,841.0,81.5,0.95,12.2,490.5,451.52,350.83
2018,12,22,13,0,778.0,93.0,1.0,12.2,464.0,471.86,371.62
2018,12,22,13,15,684.5,108.5,1.05,12.15,426.5,474.49,377.88
2018,12,22,13,30,591.0,124.0,1.1,12.1,389.0,467.85,375.99
2018,12,22,13,45,530.5,128.5,1.15,12.1,356.5,455.44,369.08
2018,12,22,14,0,470.0,133.0,1.2,12.1,324.0,444.48,362.51
2018,12,22,14,15,424.5,129.0,1.2,11.95,292.0,429.48,352.46
2018,12,22,14,30,379.0,125.0,1.2,11.8,260.0,410.59,338.87
2018,12,22,14,45,323.5,117.5,1.2,11.65,224.5,361.74,301.09
2018,12,22,15,0,268.0,110.0,1.2,11.5,189.0,325.62,272.37
2018,12,22,15,15,197.5,97.0,1.2,11.5,150.5,269.1,225.6
2018,12,22,15,30,127.0,84.0,1.2,11.5,112.0,195.19,163.22
2018,12,22,15,45,107.0,67.5,1.0,10.35,88.0,165.96,138.35
2018,12,22,16,0,87.0,51.0,0.8,9.2,64.0,135.22,111.14
2018,12,22,16,15,71.0,36.0,0.85,8.75,44.0,108.81,85.63
2018,12,22,16,30,55.0,21.0,0.9,8.3,24.0,83.87,38.28
2018,12,22,16,45,39.0,12.0,0.95,7.85,13.0,37.44,0.0
2018,12,22,17,0,23.0,3.0,1.0,7.4,2.0,0.0,0.0
2018,12,22,17,15,11.5,1.5,1.0,7.25,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,6.2,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.45,6.1,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.55,5.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.95,3.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,23,7,15,23.0,6.5,0.9,3.95,7.5,0.0,0.0
2018,12,23,7,30,46.0,13.0,0.9,4.4,15.0,10.23,0.0
2018,12,23,7,45,73.0,28.0,0.85,4.8,35.0,20.9,10.73
2018,12,23,8,0,100.0,43.0,0.8,5.2,55.0,31.66,22.65
2018,12,23,8,15,127.0,59.0,0.85,5.7,80.5,42.88,33.4
2018,12,23,8,30,154.0,75.0,0.9,6.2,106.0,53.88,43.74
2018,12,23,8,45,150.0,88.5,0.95,6.7,124.0,63.62,52.75
2018,12,23,9,0,146.0,102.0,1.0,7.2,142.0,72.63,60.91
2018,12,23,9,15,94.5,104.5,1.1,7.8,132.0,74.39,62.34
2018,12,23,9,30,43.0,107.0,1.2,8.4,122.0,77.41,64.84
2018,12,23,9,45,198.5,127.0,1.35,9.0,204.0,87.81,73.91
2018,12,23,10,0,354.0,147.0,1.5,9.6,286.0,102.24,86.44
2018,12,23,10,15,485.5,131.0,1.5,10.05,335.5,92.09,77.12
2018,12,23,10,30,617.0,115.0,1.5,10.5,385.0,85.67,71.19
2018,12,23,10,45,559.5,135.5,1.55,10.95,388.5,98.53,82.32
2018,12,23,11,0,502.0,156.0,1.6,11.4,392.0,144.2,99.33
2018,12,23,11,15,638.0,125.5,1.7,11.75,433.0,177.98,116.11
2018,12,23,11,30,774.0,95.0,1.8,12.1,474.0,224.27,148.28
2018,12,23,11,45,796.5,90.5,1.9,12.4,484.0,270.77,189.05
2018,12,23,12,0,819.0,86.0,2.0,12.7,494.0,318.05,231.87
2018,12,23,12,15,852.0,75.5,2.1,12.85,498.5,363.95,273.81
2018,12,23,12,30,885.0,65.0,2.2,13.0,503.0,410.48,316.14
2018,12,23,12,45,852.0,72.0,2.3,13.15,486.5,444.87,349.12
2018,12,23,13,0,819.0,79.0,2.4,13.3,470.0,476.74,379.02
2018,12,23,13,15,743.0,94.0,2.45,13.3,439.0,489.31,393.05
2018,12,23,13,30,667.0,109.0,2.5,13.3,408.0,494.65,400.46
2018,12,23,13,45,694.0,96.0,2.5,13.3,392.5,524.75,427.02
2018,12,23,14,0,721.0,83.0,2.5,13.3,377.0,553.21,451.93
2018,12,23,14,15,709.0,79.0,2.4,13.0,350.0,565.19,463.56
2018,12,23,14,30,697.0,75.0,2.3,12.7,323.0,573.95,472.44
2018,12,23,14,45,681.0,68.0,2.2,12.45,290.0,573.15,473.54
2018,12,23,15,0,665.0,61.0,2.1,12.2,257.0,568.94,471.51
2018,12,23,15,15,670.5,52.5,2.1,12.2,226.0,570.49,472.65
2018,12,23,15,30,676.0,44.0,2.1,12.2,195.0,573.52,473.73
2018,12,23,15,45,579.5,41.5,1.6,10.65,152.0,506.45,418.69
2018,12,23,16,0,483.0,39.0,1.1,9.1,109.0,444.35,365.12
2018,12,23,16,15,390.5,31.0,1.1,8.6,75.5,370.05,296.77
2018,12,23,16,30,298.0,23.0,1.1,8.1,42.0,279.3,147.92
2018,12,23,16,45,164.5,13.0,1.1,7.65,22.0,128.39,0.0
2018,12,23,17,0,31.0,3.0,1.1,7.2,2.0,0.0,0.0
2018,12,23,17,15,15.5,1.5,1.1,7.05,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,6.15,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.45,6.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.55,6.1,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,24,7,15,56.5,5.5,0.6,6.65,7.5,0.0,0.0
2018,12,24,7,30,113.0,11.0,0.6,7.2,15.0,8.65,0.0
2018,12,24,7,45,299.0,21.5,0.6,7.75,52.0,17.76,7.97
2018,12,24,8,0,485.0,32.0,0.6,8.3,89.0,29.33,20.28
2018,12,24,8,15,560.5,37.0,0.6,8.85,128.5,34.02,25.04
2018,12,24,8,30,636.0,42.0,0.6,9.4,168.0,38.85,29.66
2018,12,24,8,45,419.0,57.5,0.55,9.95,148.0,45.57,35.85
2018,12,24,9,0,202.0,73.0,0.5,10.5,128.0,53.79,43.26
2018,12,24,9,15,124.5,98.5,0.8,11.0,134.0,71.17,58.72
2018,12,24,9,30,47.0,124.0,1.1,11.5,140.0,87.45,73.0
2018,12,24,9,45,46.0,140.0,1.4,12.0,157.0,97.54,81.64
2018,12,24,10,0,45.0,156.0,1.7,12.5,174.0,107.36,89.99
2018,12,24,10,15,28.0,148.5,1.9,12.65,160.0,103.72,86.59
2018,12,24,10,30,11.0,141.0,2.1,12.8,146.0,102.68,85.5
2018,12,24,10,45,6.0,134.0,2.3,12.95,136.5,98.57,81.75
2018,12,24,11,0,1.0,127.0,2.5,13.1,127.0,94.81,74.75
2018,12,24,11,15,27.5,160.5,2.6,13.2,173.5,120.44,94.87
2018,12,24,11,30,54.0,194.0,2.7,13.3,220.0,151.65,119.47
2018,12,24,11,45,36.5,170.0,2.85,13.35,187.5,136.81,108.06
2018,12,24,12,0,19.0,146.0,3.0,13.4,155.0,116.67,92.15
2018,12,24,12,15,9.5,124.0,3.05,13.25,128.5,98.38,77.34
2018,12,24,12,30,0.0,102.0,3.1,13.1,102.0,78.51,60.97
2018,12,24,12,45,0.0,93.5,3.2,12.95,93.5,72.01,55.57
2018,12,24,13,0,0.0,85.0,3.3,12.8,85.0,65.37,50.05
2018,12,24,13,15,0.0,78.5,3.25,12.55,78.5,60.31,45.87
2018,12,24,13,30,0.0,72.0,3.2,12.3,72.0,55.27,41.69
2018,12,24,13,45,0.0,76.5,3.15,12.05,76.5,58.75,44.77
2018,12,24,14,0,0.0,81.0,3.1,11.8,81.0,62.51,48.11
2018,12,24,14,15,13.5,75.0,3.0,11.6,80.0,71.21,56.03
2018,12,24,14,30,27.0,69.0,2.9,11.4,79.0,75.69,60.41
2018,12,24,14,45,13.5,59.0,2.8,11.2,64.0,58.3,45.27
2018,12,24,15,0,0.0,49.0,2.7,11.0,49.0,37.47,26.94
2018,12,24,15,15,0.0,38.5,2.7,11.0,38.5,29.39,19.93
2018,12,24,15,30,0.0,28.0,2.7,11.0,28.0,21.33,12.88
2018,12,24,15,45,34.0,23.0,2.35,10.5,28.0,48.87,37.74
2018,12,24,16,0,68.0,18.0,2.0,10.0,28.0,78.11,63.19
2018,12,24,16,15,34.0,12.0,2.0,9.85,17.0,46.5,33.95
2018,12,24,16,30,0.0,6.0,2.0,9.7,6.0,4.54,0.0
2018,12,24,16,45,0.0,3.0,2.05,9.6,3.0,2.36,0.0
2018,12,24,17,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.65,7.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.1,3.15,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,12,25,7,15,97.5,8.5,2.6,3.7,11.5,0.0,0.0
2018,12,25,7,30,195.0,17.0,2.8,3.9,23.0,13.38,0.0
2018,12,25,7,45,343.0,25.5,2.95,4.1,57.0,21.3,10.63
2018,12,25,8,0,491.0,34.0,3.1,4.3,91.0,28.67,19.94
2018,12,25,8,15,571.0,38.5,3.2,4.65,131.5,35.41,26.65
2018,12,25,8,30,651.0,43.0,3.3,5.0,172.0,39.82,31.01
2018,12,25,8,45,640.0,52.0,3.4,5.35,202.0,47.23,37.96
2018,12,25,9,0,629.0,61.0,3.5,5.7,232.0,50.09,40.62
2018,12,25,9,15,699.0,62.5,3.65,6.2,277.0,56.15,46.09
2018,12,25,9,30,769.0,64.0,3.8,6.7,322.0,58.17,47.79
2018,12,25,9,45,807.0,63.5,3.95,7.2,358.0,58.33,47.75
2018,12,25,10,0,845.0,63.0,4.1,7.7,394.0,58.61,47.83
2018,12,25,10,15,861.5,64.0,4.2,8.1,421.0,65.57,53.96
2018,12,25,10,30,878.0,65.0,4.3,8.5,448.0,67.04,55.09
2018,12,25,10,45,890.0,66.0,4.4,8.9,469.0,69.17,56.83
2018,12,25,11,0,902.0,67.0,4.5,9.3,490.0,123.29,69.93
2018,12,25,11,15,908.5,67.0,4.55,9.55,503.0,176.4,104.56
2018,12,25,11,30,915.0,67.0,4.6,9.8,516.0,229.09,148.2
2018,12,25,11,45,918.5,67.5,4.7,10.0,522.0,280.85,195.6
2018,12,25,12,0,922.0,68.0,4.8,10.2,528.0,331.51,243.71
2018,12,25,12,15,922.5,68.0,4.85,10.3,526.5,379.39,289.87
2018,12,25,12,30,923.0,68.0,4.9,10.4,525.0,425.44,334.01
2018,12,25,12,45,919.0,67.5,5.0,10.45,515.0,467.08,373.98
2018,12,25,13,0,915.0,67.0,5.1,10.5,505.0,506.13,411.03
2018,12,25,13,15,909.0,65.5,5.1,10.5,488.0,540.42,443.37
2018,12,25,13,30,903.0,64.0,5.1,10.5,471.0,571.67,472.57
2018,12,25,13,45,893.5,62.5,5.1,10.5,447.5,597.79,497.07
2018,12,25,14,0,884.0,61.0,5.1,10.5,424.0,620.53,518.39
2018,12,25,14,15,867.0,59.5,5.0,10.3,393.5,635.11,532.84
2018,12,25,14,30,850.0,58.0,4.9,10.1,363.0,646.0,543.94
2018,12,25,14,45,825.0,55.5,4.8,9.95,327.0,652.59,550.73
2018,12,25,15,0,800.0,53.0,4.7,9.8,291.0,649.46,548.57
2018,12,25,15,15,760.5,49.5,4.7,9.8,250.5,630.91,533.59
2018,12,25,15,30,721.0,46.0,4.7,9.8,210.0,608.42,514.38
2018,12,25,15,45,658.0,41.5,3.9,8.75,168.0,563.9,474.96
2018,12,25,16,0,595.0,37.0,3.1,7.7,126.0,515.65,430.72
2018,12,25,16,15,485.0,30.5,2.85,7.1,87.5,427.71,349.36
2018,12,25,16,30,375.0,24.0,2.6,6.5,49.0,338.47,203.42
2018,12,25,16,45,203.0,14.0,2.4,5.95,26.0,157.03,0.0
2018,12,25,17,0,31.0,4.0,2.2,5.4,3.0,0.0,0.0
2018,12,25,17,15,15.5,2.0,2.1,5.1,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.55,2.45,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,7,15,68.0,7.0,1.4,2.95,9.0,0.0,0.0
2018,12,26,7,30,136.0,14.0,1.5,3.5,18.0,11.02,0.0
2018,12,26,7,45,151.0,25.5,1.55,4.0,37.0,19.33,8.98
2018,12,26,8,0,166.0,37.0,1.6,4.5,56.0,27.73,19.1
2018,12,26,8,15,252.5,49.0,1.75,5.1,92.0,36.75,27.84
2018,12,26,8,30,339.0,61.0,1.9,5.7,128.0,45.78,36.38
2018,12,26,8,45,367.5,74.5,2.0,6.3,161.5,55.25,45.17
2018,12,26,9,0,396.0,88.0,2.1,6.9,195.0,64.51,53.6
2018,12,26,9,15,557.0,79.0,2.3,7.45,253.0,62.27,51.44
2018,12,26,9,30,718.0,70.0,2.5,8.0,311.0,62.17,51.18
2018,12,26,9,45,747.5,72.0,2.7,8.5,344.5,63.94,52.59
2018,12,26,10,0,777.0,74.0,2.9,9.0,378.0,65.76,54.03
2018,12,26,10,15,460.5,112.5,3.05,9.3,296.0,80.13,66.76
2018,12,26,10,30,144.0,151.0,3.2,9.6,214.0,104.83,88.56
2018,12,26,10,45,175.5,173.0,3.35,9.85,253.0,118.0,99.97
2018,12,26,11,0,207.0,195.0,3.5,10.1,292.0,147.37,113.2
2018,12,26,11,15,430.5,160.5,3.6,10.25,369.5,168.88,118.87
2018,12,26,11,30,654.0,126.0,3.7,10.4,447.0,217.86,149.6
2018,12,26,11,45,773.5,100.5,3.75,10.55,484.0,266.2,188.07
2018,12,26,12,0,893.0,75.0,3.8,10.7,521.0,327.81,240.17
2018,12,26,12,15,911.5,70.5,3.75,10.7,524.0,376.68,286.08
2018,12,26,12,30,930.0,66.0,3.7,10.7,527.0,425.1,331.32
2018,12,26,12,45,923.5,66.0,3.65,10.7,516.5,466.47,370.52
2018,12,26,13,0,917.0,66.0,3.6,10.7,506.0,505.08,406.54
2018,12,26,13,15,909.0,65.5,3.55,10.65,489.0,539.52,438.46
2018,12,26,13,30,901.0,65.0,3.5,10.6,472.0,570.86,467.15
2018,12,26,13,45,888.5,64.0,3.4,10.5,447.5,595.86,490.2
2018,12,26,14,0,876.0,63.0,3.3,10.4,423.0,617.36,509.96
2018,12,26,14,15,858.0,61.0,3.2,10.2,392.5,630.67,523.09
2018,12,26,14,30,840.0,59.0,3.1,10.0,362.0,645.94,537.17
2018,12,26,14,45,813.0,57.0,2.95,9.75,326.0,645.95,538.87
2018,12,26,15,0,786.0,55.0,2.8,9.5,290.0,641.93,536.05
2018,12,26,15,15,746.0,51.0,2.8,9.5,249.5,622.32,520.61
2018,12,26,15,30,706.0,47.0,2.8,9.5,209.0,598.78,501.06
2018,12,26,15,45,639.5,43.5,2.1,8.05,167.5,552.68,461.73
2018,12,26,16,0,573.0,40.0,1.4,6.6,126.0,502.15,415.93
2018,12,26,16,15,458.0,33.0,1.35,6.2,87.5,421.87,342.75
2018,12,26,16,30,343.0,26.0,1.3,5.8,49.0,317.47,198.7
2018,12,26,16,45,184.5,15.0,1.25,5.4,26.0,144.62,0.0
2018,12,26,17,0,26.0,4.0,1.2,5.0,3.0,0.0,0.0
2018,12,26,17,15,13.0,2.0,1.2,4.8,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.75,5.25,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.75,5.1,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.7,4.95,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.6,4.55,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.55,4.25,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.55,3.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.65,2.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,2.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,12,27,7,15,109.0,7.5,2.9,2.7,11.0,0.0,0.0
2018,12,27,7,30,218.0,15.0,3.0,3.0,22.0,11.8,0.0
2018,12,27,7,45,393.5,22.0,3.1,3.3,58.0,20.14,9.42
2018,12,27,8,0,569.0,29.0,3.2,3.6,94.0,27.06,18.52
2018,12,27,8,15,645.0,33.0,3.45,4.2,136.0,31.12,22.78
2018,12,27,8,30,721.0,37.0,3.7,4.8,178.0,37.83,29.19
2018,12,27,8,45,767.0,40.0,3.9,5.35,220.0,41.81,32.97
2018,12,27,9,0,813.0,43.0,4.1,5.9,262.0,45.73,36.58
2018,12,27,9,15,841.0,45.5,4.35,6.45,300.5,49.0,39.49
2018,12,27,9,30,869.0,48.0,4.6,7.0,339.0,52.17,42.25
2018,12,27,9,45,888.5,50.0,4.85,7.5,373.0,54.77,44.46
2018,12,27,10,0,908.0,52.0,5.1,8.0,407.0,57.27,46.56
2018,12,27,10,15,923.5,53.5,5.25,8.3,435.5,59.26,48.21
2018,12,27,10,30,939.0,55.0,5.4,8.6,464.0,61.16,49.78
2018,12,27,10,45,949.0,55.5,5.6,8.95,485.0,62.17,50.54
2018,12,27,11,0,959.0,56.0,5.8,9.3,506.0,116.45,63.3
2018,12,27,11,15,964.5,56.0,5.85,9.4,519.0,172.24,99.02
2018,12,27,11,30,970.0,56.0,5.9,9.5,532.0,227.46,144.73
2018,12,27,11,45,972.5,56.0,6.0,9.65,538.0,281.18,194.24
2018,12,27,12,0,975.0,56.0,6.1,9.8,544.0,333.59,244.56
2018,12,27,12,15,975.0,56.0,6.1,9.8,542.5,383.63,293.36
2018,12,27,12,30,975.0,56.0,6.1,9.8,541.0,431.69,340.03
2018,12,27,12,45,972.5,55.5,6.15,9.8,531.5,476.04,382.94
2018,12,27,13,0,970.0,55.0,6.2,9.8,522.0,517.8,422.86
2018,12,27,13,15,963.5,55.0,6.15,9.7,505.0,555.35,458.51
2018,12,27,13,30,957.0,55.0,6.1,9.6,488.0,589.78,490.87
2018,12,27,13,45,946.0,54.0,6.05,9.5,463.5,617.27,517.01
2018,12,27,14,0,935.0,53.0,6.0,9.4,439.0,641.16,539.73
2018,12,27,14,15,917.5,51.5,5.9,9.2,407.5,656.69,555.33
2018,12,27,14,30,900.0,50.0,5.8,9.0,376.0,668.32,567.36
2018,12,27,14,45,874.0,48.5,5.7,8.75,339.0,670.37,570.46
2018,12,27,15,0,848.0,47.0,5.6,8.5,302.0,668.54,569.7
2018,12,27,15,15,811.0,44.0,5.6,8.5,261.0,653.13,557.15
2018,12,27,15,30,774.0,41.0,5.6,8.5,220.0,634.18,540.66
2018,12,27,15,45,714.5,37.5,4.95,7.55,177.0,600.72,510.49
2018,12,27,16,0,655.0,34.0,4.3,6.6,134.0,557.3,469.47
2018,12,27,16,15,550.0,28.5,4.1,6.1,94.0,475.09,392.15
2018,12,27,16,30,445.0,23.0,3.9,5.6,54.0,380.42,250.51
2018,12,27,16,45,243.5,13.5,3.75,5.05,28.5,186.08,0.0
2018,12,27,17,0,42.0,4.0,3.6,4.5,3.0,0.0,0.0
2018,12,27,17,15,21.0,2.0,3.55,4.3,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.45,3.9,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.4,3.35,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.4,3.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.4,3.1,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.4,2.95,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,2.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.35,2.75,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.3,2.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.25,2.45,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.05,2.1,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,1.65,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.55,1.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.45,1.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,0.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,0.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.35,0.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.2,0.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.2,-0.45,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.2,-0.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.1,-0.9,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.05,-1.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.0,-1.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.95,-1.4,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.85,-1.6,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.8,-1.8,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.75,-1.9,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,12,28,7,15,117.0,7.5,1.8,-1.1,11.0,0.0,0.0
2018,12,28,7,30,234.0,15.0,1.9,-0.3,22.0,11.8,0.0
2018,12,28,7,45,413.0,21.5,2.0,0.55,59.0,19.74,9.11
2018,12,28,8,0,592.0,28.0,2.1,1.4,96.0,26.28,18.0
2018,12,28,8,15,666.5,32.5,2.25,2.05,139.0,30.83,22.73
2018,12,28,8,30,741.0,37.0,2.4,2.7,182.0,37.97,29.59
2018,12,28,8,45,756.0,43.0,2.55,3.4,219.5,40.92,32.42
2018,12,28,9,0,771.0,49.0,2.7,4.1,257.0,46.18,37.27
2018,12,28,9,15,830.5,47.5,2.75,4.7,300.5,50.33,41.01
2018,12,28,9,30,890.0,46.0,2.8,5.3,344.0,50.98,41.46
2018,12,28,9,45,910.5,47.0,2.85,5.9,378.0,52.89,43.04
2018,12,28,10,0,931.0,48.0,2.9,6.5,412.0,54.72,44.53
2018,12,28,10,15,944.5,49.0,2.8,6.8,440.0,56.36,45.88
2018,12,28,10,30,958.0,50.0,2.7,7.1,468.0,57.91,47.15
2018,12,28,10,45,967.0,50.5,2.65,7.4,489.0,58.93,47.94
2018,12,28,11,0,976.0,51.0,2.6,7.7,510.0,112.45,60.14
2018,12,28,11,15,981.5,51.5,2.65,7.95,523.5,169.43,96.18
2018,12,28,11,30,987.0,52.0,2.7,8.2,537.0,225.87,142.41
2018,12,28,11,45,989.0,52.0,2.7,8.4,543.0,280.29,192.01
2018,12,28,12,0,991.0,52.0,2.7,8.6,549.0,333.32,242.18
2018,12,28,12,15,986.5,54.0,2.75,8.7,547.0,384.46,291.2
2018,12,28,12,30,982.0,56.0,2.8,8.8,545.0,433.3,337.62
2018,12,28,12,45,973.0,58.0,2.85,8.9,535.0,477.78,379.58
2018,12,28,13,0,964.0,60.0,2.9,9.0,525.0,519.27,418.1
2018,12,28,13,15,956.5,59.5,2.9,8.95,507.5,555.82,451.88
2018,12,28,13,30,949.0,59.0,2.9,8.9,490.0,589.17,482.35
2018,12,28,13,45,937.5,57.5,2.85,8.9,465.0,615.8,506.66
2018,12,28,14,0,926.0,56.0,2.8,8.9,440.0,638.79,527.58
2018,12,28,14,15,909.5,54.0,2.65,8.7,408.5,654.34,542.19
2018,12,28,14,30,893.0,52.0,2.5,8.5,377.0,666.02,553.34
2018,12,28,14,45,868.5,50.5,2.4,8.25,340.5,669.14,557.01
2018,12,28,15,0,844.0,49.0,2.3,8.0,304.0,668.46,556.93
2018,12,28,15,15,807.0,46.0,2.3,8.0,263.0,653.21,545.07
2018,12,28,15,30,770.0,43.0,2.3,8.0,222.0,640.52,534.23
2018,12,28,15,45,711.5,39.5,1.75,6.25,179.5,601.3,501.09
2018,12,28,16,0,653.0,36.0,1.2,4.5,137.0,558.34,461.89
2018,12,28,16,15,548.0,30.0,1.25,3.95,96.5,475.2,387.88
2018,12,28,16,30,443.0,24.0,1.3,3.4,56.0,380.58,257.49
2018,12,28,16,45,242.0,14.0,1.3,2.9,29.5,185.59,0.0
2018,12,28,17,0,41.0,4.0,1.3,2.4,3.0,0.0,0.0
2018,12,28,17,15,20.5,2.0,1.3,2.35,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.65,2.65,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.55,2.8,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.55,2.85,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.65,2.65,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,2.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.65,1.85,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.6,1.75,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,7,15,83.0,6.5,0.55,2.2,9.0,0.0,0.0
2018,12,29,7,30,166.0,13.0,0.5,2.7,18.0,10.23,0.0
2018,12,29,7,45,343.0,21.0,0.5,3.15,53.0,19.07,8.37
2018,12,29,8,0,520.0,29.0,0.5,3.6,88.0,26.82,18.37
2018,12,29,8,15,509.5,39.0,0.6,4.3,117.0,32.63,24.22
2018,12,29,8,30,499.0,49.0,0.7,5.0,146.0,40.21,31.43
2018,12,29,8,45,454.0,67.5,0.8,5.65,171.0,53.8,44.0
2018,12,29,9,0,409.0,86.0,0.9,6.3,196.0,63.34,52.67
2018,12,29,9,15,588.5,73.5,1.1,6.9,257.0,58.58,48.2
2018,12,29,9,30,768.0,61.0,1.3,7.5,318.0,55.81,45.52
2018,12,29,9,45,830.0,56.0,1.55,8.1,359.0,58.19,47.48
2018,12,29,10,0,892.0,51.0,1.8,8.7,400.0,56.28,45.55
2018,12,29,10,15,905.0,52.0,1.85,9.05,427.0,57.85,46.82
2018,12,29,10,30,918.0,53.0,1.9,9.4,454.0,59.35,48.01
2018,12,29,10,45,926.0,54.5,1.95,9.8,474.5,61.02,49.36
2018,12,29,11,0,934.0,56.0,2.0,10.2,495.0,111.85,60.86
2018,12,29,11,15,938.0,57.0,2.0,10.4,508.5,166.94,95.12
2018,12,29,11,30,942.0,58.0,2.0,10.6,522.0,221.42,139.11
2018,12,29,11,45,943.5,58.5,2.0,10.8,527.5,274.06,186.38
2018,12,29,12,0,945.0,59.0,2.0,11.0,533.0,325.37,234.2
2018,12,29,12,15,943.0,59.0,2.0,11.1,531.0,373.53,279.73
2018,12,29,12,30,941.0,59.0,2.0,11.2,529.0,419.61,322.9
2018,12,29,12,45,934.5,60.0,2.05,11.3,519.5,462.5,362.77
2018,12,29,13,0,928.0,61.0,2.1,11.4,510.0,502.67,399.5
2018,12,29,13,15,920.0,60.5,2.1,11.4,492.5,537.66,431.3
2018,12,29,13,30,912.0,60.0,2.1,11.4,475.0,569.53,459.9
2018,12,29,13,45,899.0,59.0,2.15,11.4,451.0,594.74,482.99
2018,12,29,14,0,886.0,58.0,2.2,11.4,427.0,616.37,502.87
2018,12,29,14,15,868.0,56.5,2.05,11.15,396.5,630.65,516.14
2018,12,29,14,30,850.0,55.0,1.9,10.9,366.0,641.17,526.06
2018,12,29,14,45,824.5,53.0,1.75,10.65,330.0,642.29,527.89
2018,12,29,15,0,799.0,51.0,1.6,10.4,294.0,646.0,530.66
2018,12,29,15,15,761.5,48.0,1.6,10.4,254.5,629.9,518.34
2018,12,29,15,30,724.0,45.0,1.6,10.4,215.0,609.93,502.25
2018,12,29,15,45,663.0,41.0,1.3,8.9,173.0,567.93,468.15
2018,12,29,16,0,602.0,37.0,1.0,7.4,131.0,522.29,428.68
2018,12,29,16,15,498.0,31.0,1.05,7.1,92.5,439.69,356.32
2018,12,29,16,30,394.0,25.0,1.1,6.8,54.0,346.4,238.71
2018,12,29,16,45,214.5,14.5,1.15,6.45,28.5,166.33,0.0
2018,12,29,17,0,35.0,4.0,1.2,6.1,3.0,0.0,0.0
2018,12,29,17,15,17.5,2.0,1.15,6.05,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,30,7,15,42.0,6.5,1.35,2.6,7.5,0.0,0.0
2018,12,30,7,30,84.0,13.0,1.5,3.2,15.0,10.23,0.0
2018,12,30,7,45,181.0,25.0,1.65,3.85,41.5,19.05,8.13
2018,12,30,8,0,278.0,37.0,1.8,4.5,68.0,28.27,19.49
2018,12,30,8,15,314.0,49.5,1.9,4.7,99.0,37.5,28.53
2018,12,30,8,30,350.0,62.0,2.0,4.9,130.0,46.55,37.19
2018,12,30,8,45,368.5,75.0,2.1,5.15,161.0,55.6,45.68
2018,12,30,9,0,387.0,88.0,2.2,5.4,192.0,64.42,53.82
2018,12,30,9,15,428.5,96.5,2.25,5.65,227.0,70.37,59.21
2018,12,30,9,30,470.0,105.0,2.3,5.9,262.0,76.27,64.46
2018,12,30,9,45,535.0,105.5,2.3,6.1,301.5,80.05,67.73
2018,12,30,10,0,600.0,106.0,2.3,6.3,341.0,80.53,67.99
2018,12,30,10,15,697.0,94.5,2.3,6.55,385.5,73.4,61.35
2018,12,30,10,30,794.0,83.0,2.3,6.8,430.0,72.41,60.3
2018,12,30,10,45,855.0,74.0,2.25,7.1,463.0,66.88,55.16
2018,12,30,11,0,916.0,65.0,2.2,7.4,496.0,115.91,66.05
2018,12,30,11,15,925.0,65.0,2.2,7.7,510.5,170.23,99.58
2018,12,30,11,30,934.0,65.0,2.2,8.0,525.0,224.43,143.32
2018,12,30,11,45,940.0,64.0,2.2,8.3,532.0,276.76,190.43
2018,12,30,12,0,946.0,63.0,2.2,8.6,539.0,328.12,238.49
2018,12,30,12,15,942.0,63.5,2.3,8.85,536.0,376.34,284.58
2018,12,30,12,30,938.0,64.0,2.4,9.1,533.0,422.32,328.21
2018,12,30,12,45,937.5,63.0,2.45,9.3,524.5,465.93,368.92
2018,12,30,13,0,937.0,62.0,2.5,9.5,516.0,507.2,406.8
2018,12,30,13,15,929.0,61.5,2.65,9.6,499.0,542.7,439.75
2018,12,30,13,30,921.0,61.0,2.8,9.7,482.0,575.03,469.51
2018,12,30,13,45,909.0,59.5,2.95,9.75,457.5,600.71,493.61
2018,12,30,14,0,897.0,58.0,3.1,9.8,433.0,622.8,514.46
2018,12,30,14,15,878.0,57.0,3.1,9.7,402.0,637.47,528.83
2018,12,30,14,30,859.0,56.0,3.1,9.6,371.0,648.32,539.86
2018,12,30,14,45,833.0,54.0,3.05,9.5,335.0,649.42,542.3
2018,12,30,15,0,807.0,52.0,3.0,9.4,299.0,653.01,545.66
2018,12,30,15,15,769.5,49.0,3.0,9.4,259.0,637.11,533.23
2018,12,30,15,30,732.0,46.0,3.0,9.4,219.0,617.29,516.83
2018,12,30,15,45,669.5,42.5,2.25,8.0,177.0,574.83,480.52
2018,12,30,16,0,607.0,39.0,1.5,6.6,135.0,528.36,438.12
2018,12,30,16,15,498.5,33.0,1.45,6.05,95.5,441.8,361.88
2018,12,30,16,30,390.0,27.0,1.4,5.5,56.0,359.68,256.19
2018,12,30,16,45,224.0,16.5,1.35,4.95,30.5,174.98,0.0
2018,12,30,17,0,58.0,6.0,1.3,4.4,5.0,0.0,0.0
2018,12,30,17,15,29.0,3.0,1.35,4.3,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.25,4.9,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.25,2.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.1,1.75,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.95,1.05,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,12,31,7,15,57.0,6.5,2.15,1.45,8.0,0.0,0.0
2018,12,31,7,30,114.0,13.0,2.4,2.0,16.0,10.23,0.0
2018,12,31,7,45,352.5,20.5,2.6,2.55,55.5,18.65,7.77
2018,12,31,8,0,591.0,28.0,2.8,3.1,95.0,26.27,17.8
2018,12,31,8,15,545.5,39.0,2.95,3.55,121.0,35.7,27.0
2018,12,31,8,30,500.0,50.0,3.1,4.0,147.0,41.02,32.22
2018,12,31,8,45,467.0,66.5,3.3,4.4,173.0,53.15,43.55
2018,12,31,9,0,434.0,83.0,3.5,4.8,199.0,61.62,51.37
2018,12,31,9,15,524.0,84.0,3.6,5.25,244.5,65.67,54.99
2018,12,31,9,30,614.0,85.0,3.7,5.7,290.0,66.88,55.95
2018,12,31,9,45,770.5,67.5,3.75,6.15,351.5,60.83,50.23
2018,12,31,10,0,927.0,50.0,3.8,6.6,413.0,56.14,45.78
2018,12,31,10,15,941.0,51.5,3.9,6.85,441.5,58.14,47.47
2018,12,31,10,30,955.0,53.0,4.0,7.1,470.0,60.05,49.07
2018,12,31,10,45,964.0,53.5,4.1,7.35,491.5,61.07,49.86
2018,12,31,11,0,973.0,54.0,4.2,7.6,513.0,110.49,60.16
2018,12,31,11,15,978.5,54.5,4.25,7.7,527.0,167.57,95.38
2018,12,31,11,30,984.0,55.0,4.3,7.8,541.0,224.13,141.53
2018,12,31,11,45,986.5,55.0,4.35,7.9,547.0,278.82,191.62
2018,12,31,12,0,989.0,55.0,4.4,8.0,553.0,332.21,242.68
2018,12,31,12,15,986.5,56.0,4.45,8.0,551.5,383.33,292.42
2018,12,31,12,30,984.0,57.0,4.5,8.0,550.0,432.3,339.84
2018,12,31,12,45,977.5,58.0,4.55,8.0,540.5,477.26,383.16
2018,12,31,13,0,971.0,59.0,4.6,8.0,531.0,519.4,423.21
2018,12,31,13,15,964.0,58.5,4.6,8.0,514.0,556.76,458.39
2018,12,31,13,30,957.0,58.0,4.6,8.0,497.0,590.95,490.22
2018,12,31,13,45,946.0,57.0,4.65,7.95,472.5,618.99,516.76
2018,12,31,14,0,935.0,56.0,4.7,7.9,448.0,643.44,539.94
2018,12,31,14,15,919.0,54.5,4.6,7.7,417.0,660.5,556.51
2018,12,31,14,30,903.0,53.0,4.5,7.5,386.0,673.71,569.59
2018,12,31,14,45,879.0,51.0,4.35,7.35,349.5,677.06,573.3
2018,12,31,15,0,855.0,49.0,4.2,7.2,313.0,676.52,573.06
2018,12,31,15,15,819.0,46.5,4.2,7.2,272.0,663.06,562.44
2018,12,31,15,30,783.0,44.0,4.2,7.2,231.0,652.21,552.95
2018,12,31,15,45,664.5,34.0,2.45,9.1,171.5,553.42,462.54
2018,12,31,16,0,546.0,24.0,0.7,11.0,112.0,455.55,370.68
2018,12,31,16,15,411.5,26.0,0.7,10.6,81.0,372.3,300.13
2018,12,31,16,30,277.0,28.0,0.7,10.2,50.0,279.42,199.57
2018,12,31,16,45,150.5,15.5,0.65,9.8,26.5,121.19,0.0
2018,12,31,17,0,24.0,3.0,0.6,9.4,3.0,0.0,0.0
2018,12,31,17,15,12.0,1.5,0.55,9.15,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.6,5.9,0.0,0.0,0.0
